ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 00:00,2,0.000,ALERT,213.74,303.28,59.986,1455426006,"201051344000645","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,318134.7,318134.7,17082,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426008,142340.00
02/14/2016 00:00,2,0.000,ALERT,212.38,300.57,59.981,1455426006,"274151322000085","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,589857.0,589857.0,10810,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426009,142341.00
02/14/2016 00:00,2,0.000,ALERT,213.96,302.98,59.986,1455426006,"201051344000633","219011344069620",0.00,-13.00,0,298.77,304.78,0.0,0.0,0.000,309748.3,309748.3,17430,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426011,142342.00
02/14/2016 00:00,2,0.000,ALERT,213.51,303.28,59.981,1455426006,"201051344000469","219011344069620",0.00,-14.00,0,299.67,305.08,0.0,0.0,0.000,310563.8,310563.8,17441,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426013,142343.00
02/14/2016 00:00,2,0.000,ALERT,212.61,302.37,59.986,1455426006,"201051344000646","219011344069620",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,315971.3,315971.3,21966,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426015,142344.00
02/14/2016 00:00,2,0.000,ALERT,212.16,300.87,59.970,1455426006,"274151322000052","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,597912.9,597912.9,10999,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426017,142345.00
02/14/2016 00:00,2,0.000,ALERT,212.83,302.68,59.986,1455426006,"201051344000585","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,320826.2,320826.2,21968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426018,142346.00
02/14/2016 00:00,2,0.000,ALERT,212.61,302.68,59.986,1455426006,"201051344001230","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,319960.0,319960.0,21802,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426020,142347.00
02/14/2016 00:00,2,0.000,ALERT,213.29,303.28,59.991,1455426006,"201051344000582","219011344069620",0.00,-14.00,0,300.57,304.48,0.0,0.0,0.000,313493.3,313493.3,21950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426022,142348.00
02/14/2016 00:00,2,0.000,ALERT,212.38,302.07,59.981,1455426006,"201051344000955","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,323987.8,323987.8,21916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426024,142349.00
02/14/2016 00:00,2,0.000,ALERT,212.16,300.27,59.959,1455426006,"274151322000094","219011344069620",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,480683.4,480683.4,11388,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426026,142350.00
02/14/2016 00:00,2,0.000,ALERT,213.29,303.88,59.981,1455426006,"201051344000579","219011344069620",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,324591.8,324591.8,17364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426028,142351.00
02/14/2016 00:00,2,0.000,ALERT,212.61,302.98,59.975,1455426006,"201051344000890","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,321437.3,321437.3,21894,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426029,142352.00
02/14/2016 00:00,2,0.000,ALERT,212.83,302.37,59.981,1455426006,"201051344000438","219011344069620",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,323592.0,323592.0,21934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426031,142353.00
02/14/2016 00:00,2,0.000,ALERT,213.06,302.07,59.975,1455426006,"201051344000417","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,317378.3,317378.3,22047,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426033,142354.00
02/14/2016 00:00,2,0.000,ALERT,212.38,300.87,59.965,1455426006,"274151322000083","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,592145.1,592145.1,11035,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426035,142355.00
02/14/2016 00:00,2,0.000,ALERT,213.06,300.87,59.949,1455426006,"274151322000076","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,629317.9,629317.9,11053,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426037,142356.00
02/14/2016 00:00,2,0.000,ALERT,213.29,303.88,59.965,1455426006,"201051344000868","219011344069620",0.00,-12.00,0,301.17,305.98,0.0,0.0,0.000,309507.3,309507.3,17168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426039,142357.00
02/14/2016 00:00,2,0.000,ALERT,212.38,302.07,59.959,1455426006,"274151322000095","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,622301.1,622301.1,10925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426040,142358.00
02/14/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1455426006,"201051344000988","219011344069620",0.00,-13.00,0,298.17,304.78,0.0,0.0,0.000,307891.2,307891.2,17441,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426042,142359.00
02/14/2016 00:00,2,0.000,ALERT,212.61,301.47,59.970,1455426006,"201051344001025","219011344069620",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,321017.1,321017.1,21954,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426044,142360.00
02/14/2016 00:00,2,0.000,ALERT,213.06,303.28,59.928,1455426006,"201051344000458","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,318245.9,318245.9,17376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426046,142361.00
02/14/2016 00:00,2,0.000,ALERT,213.74,302.98,59.981,1455426006,"201051344000853","219011344069620",0.00,-14.00,0,300.57,305.08,0.0,0.0,0.000,316455.6,316455.6,17061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426048,142362.00
02/14/2016 00:00,2,0.000,ALERT,213.29,302.68,59.975,1455426006,"201051344000685","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,323446.0,323446.0,21814,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426049,142363.00
02/14/2016 00:00,2,0.000,ALERT,212.83,302.07,59.981,1455426006,"201051344000917","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,321024.4,321024.4,21787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426051,142364.00
02/14/2016 00:00,2,0.000,ALERT,213.06,302.98,59.975,1455426006,"201051344001145","219011344069620",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,325151.2,325151.2,21717,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426053,142365.00
02/14/2016 00:00,2,0.000,ALERT,212.83,302.07,60.007,1455426006,"201051344000651","219011344069620",0.00,-15.00,0,299.37,303.28,0.0,0.0,0.000,317386.4,317386.4,21991,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426055,142366.00
02/14/2016 00:00,2,0.000,ALERT,211.93,300.27,59.981,1455426006,"274151322000088","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,574562.1,574562.1,10759,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426057,142367.00
02/14/2016 00:00,2,0.000,ALERT,212.16,298.77,59.944,1455426006,"274151322000068","219011344069620",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,480834.8,480834.8,11541,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426058,142368.00
02/14/2016 00:00,2,0.000,ALERT,211.48,301.17,59.959,1455426006,"201051344001135","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,314087.3,314087.3,21966,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426060,142369.00
02/14/2016 00:00,2,0.000,ALERT,212.16,302.37,59.981,1455426006,"201051344000594","219011344069620",0.00,-13.00,0,299.97,305.38,0.0,0.0,0.000,320166.1,320166.1,17394,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426062,142370.00
02/14/2016 00:00,2,0.000,ALERT,212.38,301.47,60.002,1455426006,"201051344001203","219011344069620",0.00,-14.00,0,299.37,305.08,0.0,0.0,0.000,320379.3,320379.3,21949,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426064,142371.00
02/14/2016 00:00,2,0.000,ALERT,212.16,301.17,59.965,1455426006,"274151322000054","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,587017.8,587017.8,10788,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426066,142372.00
02/14/2016 00:00,2,0.000,ALERT,213.51,302.68,59.986,1455426006,"201051344000867","219011344069620",0.00,-11.50,0,299.67,305.38,0.0,0.0,0.000,308974.5,308974.5,17399,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426068,142373.00
02/14/2016 00:00,2,0.000,ALERT,212.61,302.37,59.981,1455426006,"201051344001093","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,319445.6,319445.6,21840,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426070,142374.00
02/14/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1455426006,"201051344000900","219011344069620",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,324306.9,324306.9,16916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426071,142375.00
02/14/2016 00:00,2,0.000,ALERT,213.29,302.07,60.007,1455426006,"201051344000648","219011344069620",0.00,-14.00,0,299.37,305.08,0.0,0.0,0.000,317325.1,317325.1,17132,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426073,142376.00
02/14/2016 00:00,2,0.000,ALERT,213.29,303.58,60.007,1455426006,"201051344000569","219011344069620",0.00,-14.00,0,300.87,306.28,0.0,0.0,0.000,325348.6,325348.6,16894,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426075,142377.00
02/14/2016 00:00,2,0.000,ALERT,213.06,302.98,59.986,1455426006,"201051344000983","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,318119.4,318119.4,17264,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426077,142378.00
02/14/2016 00:00,2,0.000,ALERT,213.51,302.98,59.975,1455426006,"201051344001158","219011344069620",0.00,-15.00,0,300.27,305.08,0.0,0.0,0.000,313718.3,313718.3,17424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426079,142379.00
02/14/2016 00:00,2,0.000,ALERT,213.74,303.58,59.991,1455426006,"201051344000576","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,318838.2,318838.2,16970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426081,142380.00
02/14/2016 00:00,2,0.000,ALERT,212.38,300.27,59.996,1455426006,"274151322000087","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,562182.9,562182.9,10830,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426083,142381.00
02/14/2016 00:15,2,0.000,ALERT,213.74,303.58,59.928,1455426904,"201051344000645","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,318134.7,318134.7,17084,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426906,142382.00
02/14/2016 00:15,2,0.000,ALERT,212.38,301.47,59.970,1455426904,"274151322000085","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,589857.0,589857.0,10812,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426908,142383.00
02/14/2016 00:15,2,0.000,ALERT,214.19,303.58,59.996,1455426904,"201051344000633","219011344069620",0.00,-13.00,0,299.07,305.38,0.0,0.0,0.000,309748.3,309748.3,17432,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426910,142384.00
02/14/2016 00:15,2,0.000,ALERT,213.51,303.58,59.970,1455426904,"201051344000469","219011344069620",0.00,-15.00,0,299.67,305.68,0.0,0.0,0.000,310563.8,310563.8,17443,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426912,142385.00
02/14/2016 00:15,2,0.000,ALERT,212.61,302.68,59.970,1455426904,"201051344000646","219011344069620",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,315971.3,315971.3,21968,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426913,142386.00
02/14/2016 00:15,2,0.000,ALERT,211.93,300.87,60.007,1455426904,"274151322000052","219011344069620",0.00,-14.00,0,298.17,303.58,0.0,0.0,0.000,597912.9,597912.9,11001,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426915,142387.00
02/14/2016 00:15,2,0.000,ALERT,212.83,302.68,59.954,1455426904,"201051344000585","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,320826.2,320826.2,21970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426917,142388.00
02/14/2016 00:15,2,0.000,ALERT,212.83,302.68,59.928,1455426904,"201051344001230","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,319960.0,319960.0,21804,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426919,142389.00
02/14/2016 00:15,2,0.000,ALERT,213.06,303.28,59.965,1455426904,"201051344000582","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,313493.3,313493.3,21952,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426921,142390.00
02/14/2016 00:15,2,0.000,ALERT,212.38,302.37,59.975,1455426904,"201051344000955","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,323987.8,323987.8,21918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426922,142391.00
02/14/2016 00:15,2,0.000,ALERT,212.38,300.57,59.975,1455426904,"274151322000094","219011344069620",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,480683.4,480683.4,11390,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426924,142392.00
02/14/2016 00:15,2,0.000,ALERT,213.51,304.18,59.959,1455426904,"201051344000579","219011344069620",0.00,-13.00,0,301.17,306.58,0.0,0.0,0.000,324591.8,324591.8,17366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426926,142393.00
02/14/2016 00:15,2,0.000,ALERT,212.61,302.68,59.975,1455426904,"201051344000890","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,321437.3,321437.3,21896,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426928,142394.00
02/14/2016 00:15,2,0.000,ALERT,212.83,302.37,59.970,1455426904,"201051344000438","219011344069620",0.00,-14.00,0,299.97,304.18,0.0,0.0,0.000,323592.0,323592.0,21936,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426930,142395.00
02/14/2016 00:15,2,0.000,ALERT,213.06,301.77,59.944,1455426904,"201051344000417","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,317378.3,317378.3,22049,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426931,142396.00
02/14/2016 00:15,2,0.000,ALERT,212.38,300.87,59.970,1455426904,"274151322000083","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,592145.1,592145.1,11037,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426933,142397.00
02/14/2016 00:15,2,0.000,ALERT,212.83,301.17,59.965,1455426904,"274151322000076","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,629317.9,629317.9,11055,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426935,142398.00
02/14/2016 00:15,2,0.000,ALERT,213.51,304.48,59.975,1455426904,"201051344000868","219011344069620",0.00,-12.00,0,301.47,306.58,0.0,0.0,0.000,309507.3,309507.3,17170,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426937,142399.00
02/14/2016 00:15,2,0.000,ALERT,212.16,302.07,59.975,1455426904,"274151322000095","219011344069620",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,622301.1,622301.1,10927,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426939,142400.00
02/14/2016 00:15,2,0.000,ALERT,213.06,303.28,60.012,1455426904,"201051344000988","219011344069620",0.00,-13.00,0,298.17,305.38,0.0,0.0,0.000,307891.2,307891.2,17443,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426941,142401.00
02/14/2016 00:15,2,0.000,ALERT,212.61,301.77,59.975,1455426904,"201051344001025","219011344069620",0.00,-14.00,0,299.37,304.78,0.0,0.0,0.000,321017.1,321017.1,21956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426943,142402.00
02/14/2016 00:15,2,0.000,ALERT,213.29,303.88,59.981,1455426904,"201051344000458","219011344069620",0.00,-11.00,0,300.87,306.58,0.0,0.0,0.000,318245.9,318245.9,17378,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426945,142403.00
02/14/2016 00:15,2,0.000,ALERT,213.74,303.28,60.028,1455426904,"201051344000853","219011344069620",0.00,-14.00,0,300.57,305.68,0.0,0.0,0.000,316455.6,316455.6,17063,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426946,142404.00
02/14/2016 00:15,2,0.000,ALERT,213.06,302.37,59.991,1455426904,"201051344000685","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,323446.0,323446.0,21816,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426948,142405.00
02/14/2016 00:15,2,0.000,ALERT,213.06,302.07,59.981,1455426904,"201051344000917","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,321024.4,321024.4,21789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426950,142406.00
02/14/2016 00:15,2,0.000,ALERT,213.06,302.68,59.986,1455426904,"201051344001145","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,325151.2,325151.2,21719,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426952,142407.00
02/14/2016 00:15,2,0.000,ALERT,212.83,301.77,59.991,1455426904,"201051344000651","219011344069620",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,317386.4,317386.4,21993,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426953,142408.00
02/14/2016 00:15,2,0.000,ALERT,211.70,300.57,60.012,1455426904,"274151322000088","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,574562.1,574562.1,10761,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426955,142409.00
02/14/2016 00:15,2,0.000,ALERT,213.06,300.57,59.991,1455426904,"274151322000068","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,480834.8,480834.8,11543,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426957,142410.00
02/14/2016 00:15,2,0.000,ALERT,212.38,302.68,59.996,1455426904,"201051344001135","219011344069620",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,314087.3,314087.3,21968,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426959,142411.00
02/14/2016 00:15,2,0.000,ALERT,213.06,303.88,59.991,1455426904,"201051344000594","219011344069620",0.00,-13.00,0,299.67,305.98,0.0,0.0,0.000,320166.1,320166.1,17396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426961,142412.00
02/14/2016 00:15,2,0.000,ALERT,212.61,302.07,59.996,1455426904,"201051344001203","219011344069620",0.00,-14.00,0,299.67,305.38,0.0,0.0,0.000,320379.3,320379.3,21951,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426963,142413.00
02/14/2016 00:15,2,0.000,ALERT,211.93,301.77,59.991,1455426904,"274151322000054","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,587017.8,587017.8,10790,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426965,142414.00
02/14/2016 00:15,2,0.000,ALERT,213.74,302.98,59.991,1455426904,"201051344000867","219011344069620",0.00,-11.50,0,300.27,305.98,0.0,0.0,0.000,308974.5,308974.5,17401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426967,142415.00
02/14/2016 00:15,2,0.000,ALERT,212.61,302.37,59.975,1455426904,"201051344001093","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,319445.6,319445.6,21842,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426969,142416.00
02/14/2016 00:15,2,0.000,ALERT,213.06,303.58,60.002,1455426904,"201051344000900","219011344069620",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,324306.9,324306.9,16918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426970,142417.00
02/14/2016 00:15,2,0.000,ALERT,213.51,302.98,59.996,1455426904,"201051344000648","219011344069620",0.00,-15.00,0,300.27,305.68,0.0,0.0,0.000,317325.1,317325.1,17134,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426972,142418.00
02/14/2016 00:15,2,0.000,ALERT,213.51,304.48,59.996,1455426904,"201051344000569","219011344069620",0.00,-13.00,0,302.07,306.58,0.0,0.0,0.000,325348.6,325348.6,16896,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455426974,142419.00
02/14/2016 00:15,2,0.000,ALERT,213.29,303.88,60.018,1455426904,"201051344000983","219011344069620",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,318119.4,318119.4,17266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426976,142420.00
02/14/2016 00:15,2,0.000,ALERT,213.74,303.88,59.996,1455426904,"201051344001158","219011344069620",0.00,-14.00,0,300.87,305.68,0.0,0.0,0.000,313718.3,313718.3,17426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426978,142421.00
02/14/2016 00:15,2,0.000,ALERT,213.96,304.18,59.986,1455426904,"201051344000576","219011344069620",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,318838.2,318838.2,16972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426979,142422.00
02/14/2016 00:15,2,0.000,ALERT,212.16,299.67,59.986,1455426904,"274151322000087","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,562182.9,562182.9,10832,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455426981,142423.00
02/14/2016 00:30,2,0.000,ALERT,214.19,304.18,59.981,1455427805,"201051344000645","219011344069620",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,318134.7,318134.7,17086,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427807,142424.00
02/14/2016 00:30,2,0.000,ALERT,212.83,302.07,59.970,1455427805,"274151322000085","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,589857.0,589857.0,10814,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427809,142425.00
02/14/2016 00:30,2,0.000,ALERT,214.41,304.18,59.975,1455427805,"201051344000633","219011344069620",0.00,-13.00,0,300.27,305.68,0.0,0.0,0.000,309748.3,309748.3,17434,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427810,142426.00
02/14/2016 00:30,2,0.000,ALERT,213.96,304.48,59.975,1455427805,"201051344000469","219011344069620",0.00,-14.00,0,300.87,305.68,0.0,0.0,0.000,310563.8,310563.8,17445,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427812,142427.00
02/14/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1455427805,"201051344000646","219011344069620",0.00,-14.00,0,300.57,310.19,0.0,0.0,0.000,315971.3,315971.3,21970,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427814,142428.00
02/14/2016 00:30,2,0.000,ALERT,212.38,302.07,59.954,1455427805,"274151322000052","219011344069620",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,597912.9,597912.9,11003,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427816,142429.00
02/14/2016 00:30,2,0.000,ALERT,213.06,302.98,59.949,1455427805,"201051344000585","219011344069620",0.00,-13.00,0,300.27,309.89,0.0,0.0,0.000,320826.2,320826.2,21972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427818,142430.00
02/14/2016 00:30,2,0.000,ALERT,212.83,302.98,59.965,1455427805,"201051344001230","219011344069620",0.00,-13.00,0,300.87,310.49,0.0,0.0,0.000,319960.0,319960.0,21806,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427819,142431.00
02/14/2016 00:30,2,0.000,ALERT,213.51,303.58,59.965,1455427805,"201051344000582","219011344069620",0.00,-15.00,0,301.17,311.09,0.0,0.0,0.000,313493.3,313493.3,21954,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427821,142432.00
02/14/2016 00:30,2,0.000,ALERT,212.61,302.68,59.975,1455427805,"201051344000955","219011344069620",0.00,-13.00,0,300.57,309.59,0.0,0.0,0.000,323987.8,323987.8,21920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427823,142433.00
02/14/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1455427805,"274151322000094","219011344069620",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,480683.4,480683.4,11392,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427825,142434.00
02/14/2016 00:30,2,0.000,ALERT,213.74,304.78,59.959,1455427805,"201051344000579","219011344069620",0.00,-13.00,0,302.07,306.58,0.0,0.0,0.000,324591.8,324591.8,17368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427827,142435.00
02/14/2016 00:30,2,0.000,ALERT,212.83,302.98,59.981,1455427805,"201051344000890","219011344069620",0.00,-12.00,0,300.87,310.49,0.0,0.0,0.000,321437.3,321437.3,21898,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455427828,142436.00
02/14/2016 00:30,2,0.000,ALERT,213.06,302.68,59.959,1455427805,"201051344000438","219011344069620",0.00,-14.00,0,300.57,309.89,0.0,0.0,0.000,323592.0,323592.0,21938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455427830,142437.00
02/14/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1455427805,"201051344000417","219011344069620",0.00,-14.00,0,299.97,309.59,0.0,0.0,0.000,317378.3,317378.3,22051,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455427832,142438.00
02/14/2016 00:30,2,0.000,ALERT,212.83,302.07,59.965,1455427805,"274151322000083","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,592145.1,592145.1,11039,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427834,142439.00
02/14/2016 00:30,2,0.000,ALERT,213.29,301.47,59.981,1455427805,"274151322000076","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,629317.9,629317.9,11057,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427836,142440.00
02/14/2016 00:30,2,0.000,ALERT,213.74,305.08,59.996,1455427805,"201051344000868","219011344069620",0.00,-12.00,0,302.68,306.58,0.0,0.0,0.000,309507.3,309507.3,17172,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455427838,142441.00
02/14/2016 00:30,2,0.000,ALERT,212.83,303.28,59.954,1455427805,"274151322000095","219011344069620",0.00,-15.00,0,300.57,304.18,0.0,0.0,0.000,622301.1,622301.1,10929,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427839,142442.00
02/14/2016 00:30,2,0.000,ALERT,213.29,303.88,60.034,1455427805,"201051344000988","219011344069620",0.00,-12.00,0,299.07,305.68,0.0,0.0,0.000,307891.2,307891.2,17445,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427841,142443.00
02/14/2016 00:30,2,0.000,ALERT,212.61,301.77,59.991,1455427805,"201051344001025","219011344069620",0.00,-15.00,0,299.97,309.59,0.0,0.0,0.000,321017.1,321017.1,21958,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427843,142444.00
02/14/2016 00:30,2,0.000,ALERT,213.51,304.18,59.996,1455427805,"201051344000458","219011344069620",0.00,-11.00,0,301.77,306.58,0.0,0.0,0.000,318245.9,318245.9,17380,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427845,142445.00
02/14/2016 00:30,2,0.000,ALERT,214.19,304.18,59.991,1455427805,"201051344000853","219011344069620",0.00,-14.00,0,301.77,305.98,0.0,0.0,0.000,316455.6,316455.6,17065,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427847,142446.00
02/14/2016 00:30,2,0.000,ALERT,213.29,302.68,59.991,1455427805,"201051344000685","219011344069620",0.00,-12.00,0,299.97,310.19,0.0,0.0,0.000,323446.0,323446.0,21818,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455427848,142447.00
02/14/2016 00:30,2,0.000,ALERT,213.06,302.37,59.949,1455427805,"201051344000917","219011344069620",0.00,-12.00,0,299.07,309.59,0.0,0.0,0.000,321024.4,321024.4,21791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427850,142448.00
02/14/2016 00:30,2,0.000,ALERT,213.29,302.68,59.996,1455427805,"201051344001145","219011344069620",0.00,-14.00,0,300.87,310.49,0.0,0.0,0.000,325151.2,325151.2,21721,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455427852,142449.00
02/14/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1455427805,"201051344000651","219011344069620",0.00,-15.00,0,300.27,308.99,0.0,0.0,0.000,317386.4,317386.4,21995,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427854,142450.00
02/14/2016 00:30,2,0.000,ALERT,212.38,302.07,59.986,1455427805,"274151322000088","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,574562.1,574562.1,10763,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427855,142451.00
02/14/2016 00:30,2,0.000,ALERT,213.29,301.47,59.991,1455427805,"274151322000068","219011344069620",0.00,-12.00,0,299.07,302.37,0.0,0.0,0.000,480834.8,480834.8,11545,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427857,142452.00
02/14/2016 00:30,2,0.000,ALERT,212.61,302.68,59.991,1455427805,"201051344001135","219011344069620",0.00,-13.00,0,300.87,309.59,0.0,0.0,0.000,314087.3,314087.3,21970,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455427859,142453.00
02/14/2016 00:30,2,0.000,ALERT,213.51,305.08,59.991,1455427805,"201051344000594","219011344069620",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,320166.1,320166.1,17398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427861,142454.00
02/14/2016 00:30,2,0.000,ALERT,212.83,302.37,59.991,1455427805,"201051344001203","219011344069620",0.00,-14.00,0,300.57,310.49,0.0,0.0,0.000,320379.3,320379.3,21953,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427863,142455.00
02/14/2016 00:30,2,0.000,ALERT,212.61,302.07,60.023,1455427805,"274151322000054","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,587017.8,587017.8,10792,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427865,142456.00
02/14/2016 00:30,2,0.000,ALERT,213.96,303.58,59.986,1455427805,"201051344000867","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,308974.5,308974.5,17403,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427867,142457.00
02/14/2016 00:30,2,0.000,ALERT,212.83,302.68,59.991,1455427805,"201051344001093","219011344069620",0.00,-11.50,0,300.27,309.59,0.0,0.0,0.000,319445.6,319445.6,21844,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427868,142458.00
02/14/2016 00:30,2,0.000,ALERT,213.51,304.18,59.991,1455427805,"201051344000900","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,324306.9,324306.9,16920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427870,142459.00
02/14/2016 00:30,2,0.000,ALERT,213.96,303.58,60.007,1455427805,"201051344000648","219011344069620",0.00,-15.00,0,300.87,305.68,0.0,0.0,0.000,317325.1,317325.1,17136,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427872,142460.00
02/14/2016 00:30,2,0.000,ALERT,213.96,304.78,60.002,1455427805,"201051344000569","219011344069620",0.00,-14.00,0,302.37,306.88,0.0,0.0,0.000,325348.6,325348.6,16898,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427874,142461.00
02/14/2016 00:30,2,0.000,ALERT,213.74,304.18,60.034,1455427805,"201051344000983","219011344069620",0.00,-13.00,0,302.07,306.28,0.0,0.0,0.000,318119.4,318119.4,17268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427876,142462.00
02/14/2016 00:30,2,0.000,ALERT,213.96,304.18,60.002,1455427805,"201051344001158","219011344069620",0.00,-15.00,0,301.47,305.68,0.0,0.0,0.000,313718.3,313718.3,17428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455427877,142463.00
02/14/2016 00:30,2,0.000,ALERT,214.41,304.78,59.991,1455427805,"201051344000576","219011344069620",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,318838.2,318838.2,16974,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427879,142464.00
02/14/2016 00:30,2,0.000,ALERT,212.61,300.87,59.986,1455427805,"274151322000087","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,562182.9,562182.9,10834,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455427881,142465.00
02/14/2016 00:45,2,0.000,ALERT,214.41,304.48,59.938,1455428705,"201051344000645","219011344069620",0.00,-12.00,0,290.35,305.98,0.0,0.0,0.000,318134.7,318134.7,17088,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428707,142466.00
02/14/2016 00:45,2,0.000,ALERT,212.83,302.07,59.975,1455428705,"274151322000085","219011344069620",0.00,-13.00,0,288.25,303.58,0.0,0.0,0.000,589857.0,589857.0,10816,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428709,142467.00
02/14/2016 00:45,2,0.000,ALERT,214.64,304.48,59.975,1455428705,"201051344000633","219011344069620",0.00,-13.00,0,288.85,305.68,0.0,0.0,0.000,309748.3,309748.3,17436,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428710,142468.00
02/14/2016 00:45,2,0.000,ALERT,213.96,304.78,59.975,1455428705,"201051344000469","219011344069620",0.00,-15.00,0,289.45,305.98,0.0,0.0,0.000,310563.8,310563.8,17447,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428712,142469.00
02/14/2016 00:45,2,0.000,ALERT,213.06,303.28,59.970,1455428705,"201051344000646","219011344069620",0.00,-14.00,0,289.45,305.38,0.0,0.0,0.000,315971.3,315971.3,21972,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428714,142470.00
02/14/2016 00:45,2,0.000,ALERT,212.38,302.37,59.965,1455428705,"274151322000052","219011344069620",0.00,-14.00,0,288.55,303.88,0.0,0.0,0.000,597912.9,597912.9,11005,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428716,142471.00
02/14/2016 00:45,2,0.000,ALERT,213.29,303.28,59.981,1455428705,"201051344000585","219011344069620",0.00,-13.00,0,289.45,305.68,0.0,0.0,0.000,320826.2,320826.2,21974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428718,142472.00
02/14/2016 00:45,2,0.000,ALERT,213.29,303.58,59.954,1455428705,"201051344001230","219011344069620",0.00,-13.00,0,290.05,306.28,0.0,0.0,0.000,319960.0,319960.0,21808,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428719,142473.00
02/14/2016 00:45,2,0.000,ALERT,213.74,303.88,59.944,1455428705,"201051344000582","219011344069620",0.00,-15.00,0,290.65,306.58,0.0,0.0,0.000,313493.3,313493.3,21956,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428721,142474.00
02/14/2016 00:45,2,0.000,ALERT,212.61,302.68,60.018,1455428705,"201051344000955","219011344069620",0.00,-13.00,0,289.75,305.68,0.0,0.0,0.000,323987.8,323987.8,21922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428723,142475.00
02/14/2016 00:45,2,0.000,ALERT,212.61,301.47,59.996,1455428705,"274151322000094","219011344069620",0.00,-15.00,0,287.65,302.68,0.0,0.0,0.000,480683.4,480683.4,11394,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428725,142476.00
02/14/2016 00:45,2,0.000,ALERT,213.96,305.38,59.975,1455428705,"201051344000579","219011344069620",0.00,-13.00,0,290.95,306.58,0.0,0.0,0.000,324591.8,324591.8,17370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428727,142477.00
02/14/2016 00:45,2,0.000,ALERT,213.06,303.58,59.970,1455428705,"201051344000890","219011344069620",0.00,-12.00,0,290.35,306.88,0.0,0.0,0.000,321437.3,321437.3,21900,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428729,142478.00
02/14/2016 00:45,2,0.000,ALERT,213.29,302.98,59.975,1455428705,"201051344000438","219011344069620",0.00,-14.00,0,289.75,305.98,0.0,0.0,0.000,323592.0,323592.0,21940,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428731,142479.00
02/14/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1455428705,"201051344000417","219011344069620",0.00,-14.00,0,289.15,305.08,0.0,0.0,0.000,317378.3,317378.3,22053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428732,142480.00
02/14/2016 00:45,2,0.000,ALERT,213.06,302.98,59.981,1455428705,"274151322000083","219011344069620",0.00,-13.00,0,288.85,304.18,0.0,0.0,0.000,592145.1,592145.1,11041,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428735,142481.00
02/14/2016 00:45,2,0.000,ALERT,213.51,302.37,59.975,1455428705,"274151322000076","219011344069620",0.00,-14.00,0,288.25,303.88,0.0,0.0,0.000,629317.9,629317.9,11059,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428736,142482.00
02/14/2016 00:45,2,0.000,ALERT,213.96,305.38,59.933,1455428705,"201051344000868","219011344069620",0.00,-13.00,0,291.25,306.88,0.0,0.0,0.000,309507.3,309507.3,17174,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428738,142483.00
02/14/2016 00:45,2,0.000,ALERT,212.83,303.28,59.975,1455428705,"274151322000095","219011344069620",0.00,-15.00,0,289.75,304.48,0.0,0.0,0.000,622301.1,622301.1,10931,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428740,142484.00
