ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 00:45,2,0.000,ALERT,213.51,304.48,60.012,1455428705,"201051344000988","219011344069620",0.00,-13.00,0,287.95,305.68,0.0,0.0,0.000,307891.2,307891.2,17447,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428742,142485.00
02/14/2016 00:45,2,0.000,ALERT,212.83,302.37,59.959,1455428705,"201051344001025","219011344069620",0.00,-15.00,0,289.15,306.28,0.0,0.0,0.000,321017.1,321017.1,21960,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428744,142486.00
02/14/2016 00:45,2,0.000,ALERT,213.74,304.48,59.975,1455428705,"201051344000458","219011344069620",0.00,-11.00,0,290.65,306.58,0.0,0.0,0.000,318245.9,318245.9,17382,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428745,142487.00
02/14/2016 00:45,2,0.000,ALERT,214.41,304.48,60.012,1455428705,"201051344000853","219011344069620",0.00,-14.00,0,290.35,305.98,0.0,0.0,0.000,316455.6,316455.6,17067,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428747,142488.00
02/14/2016 00:45,2,0.000,ALERT,213.51,302.98,59.970,1455428705,"201051344000685","219011344069620",0.00,-13.00,0,289.75,305.98,0.0,0.0,0.000,323446.0,323446.0,21820,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428749,142489.00
02/14/2016 00:45,2,0.000,ALERT,213.29,302.37,59.965,1455428705,"201051344000917","219011344069620",0.00,-12.00,0,288.55,305.08,0.0,0.0,0.000,321024.4,321024.4,21793,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428751,142490.00
02/14/2016 00:45,2,0.000,ALERT,213.29,303.28,59.975,1455428705,"201051344001145","219011344069620",0.00,-14.00,0,290.05,306.58,0.0,0.0,0.000,325151.2,325151.2,21723,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428753,142491.00
02/14/2016 00:45,2,0.000,ALERT,213.29,302.37,59.965,1455428705,"201051344000651","219011344069620",0.00,-16.00,0,289.45,305.38,0.0,0.0,0.000,317386.4,317386.4,21997,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428754,142492.00
02/14/2016 00:45,2,0.000,ALERT,212.38,301.17,59.949,1455428705,"274151322000088","219011344069620",0.00,-12.00,0,287.95,302.98,0.0,0.0,0.000,574562.1,574562.1,10765,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428756,142493.00
02/14/2016 00:45,2,0.000,ALERT,213.29,301.17,59.954,1455428705,"274151322000068","219011344069620",0.00,-12.00,0,287.95,302.68,0.0,0.0,0.000,480834.8,480834.8,11547,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428758,142494.00
02/14/2016 00:45,2,0.000,ALERT,212.83,303.28,59.965,1455428705,"201051344001135","219011344069620",0.00,-14.00,0,289.75,306.28,0.0,0.0,0.000,314087.3,314087.3,21972,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428760,142495.00
02/14/2016 00:45,2,0.000,ALERT,213.29,304.48,59.959,1455428705,"201051344000594","219011344069620",0.00,-14.00,0,290.05,306.28,0.0,0.0,0.000,320166.1,320166.1,17400,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428762,142496.00
02/14/2016 00:45,2,0.000,ALERT,213.29,302.98,59.959,1455428705,"201051344001203","219011344069620",0.00,-15.00,0,289.45,307.18,0.0,0.0,0.000,320379.3,320379.3,21955,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428764,142497.00
02/14/2016 00:45,2,0.000,ALERT,212.16,301.47,59.959,1455428705,"274151322000054","219011344069620",0.00,-12.00,0,288.85,303.88,0.0,0.0,0.000,587017.8,587017.8,10794,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428766,142498.00
02/14/2016 00:45,2,0.000,ALERT,213.96,303.88,59.970,1455428705,"201051344000867","219011344069620",0.00,-12.00,0,289.75,306.28,0.0,0.0,0.000,308974.5,308974.5,17405,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428767,142499.00
02/14/2016 00:45,2,0.000,ALERT,213.06,303.28,59.986,1455428705,"201051344001093","219011344069620",0.00,-11.50,0,289.45,305.38,0.0,0.0,0.000,319445.6,319445.6,21846,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428769,142500.00
02/14/2016 00:45,2,0.000,ALERT,213.51,304.18,59.959,1455428705,"201051344000900","219011344069620",0.00,-14.00,0,290.05,305.68,0.0,0.0,0.000,324306.9,324306.9,16922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428771,142501.00
02/14/2016 00:45,2,0.000,ALERT,213.74,302.98,59.928,1455428705,"201051344000648","219011344069620",0.00,-15.00,0,289.45,305.68,0.0,0.0,0.000,317325.1,317325.1,17138,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428773,142502.00
02/14/2016 00:45,2,0.000,ALERT,213.74,304.78,59.965,1455428705,"201051344000569","219011344069620",0.00,-14.00,0,291.25,306.88,0.0,0.0,0.000,325348.6,325348.6,16900,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428775,142503.00
02/14/2016 00:45,2,0.000,ALERT,213.51,304.48,59.959,1455428705,"201051344000983","219011344069620",0.00,-13.00,0,290.65,306.28,0.0,0.0,0.000,318119.4,318119.4,17270,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428776,142504.00
02/14/2016 00:45,2,0.000,ALERT,213.74,304.18,59.949,1455428705,"201051344001158","219011344069620",0.00,-15.00,0,290.05,305.68,0.0,0.0,0.000,313718.3,313718.3,17430,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428778,142505.00
02/14/2016 00:45,2,0.000,ALERT,214.19,304.78,59.975,1455428705,"201051344000576","219011344069620",0.00,-14.00,0,290.65,306.28,0.0,0.0,0.000,318838.2,318838.2,16976,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455428780,142506.00
02/14/2016 00:45,2,0.000,ALERT,212.38,300.87,59.970,1455428705,"274151322000087","219011344069620",0.00,-11.50,0,287.35,302.37,0.0,0.0,0.000,562182.9,562182.9,10836,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455428782,142507.00
02/14/2016 01:00,2,0.000,ALERT,213.74,303.88,60.002,1455429605,"201051344000645","219011344069620",0.00,-12.00,0,302.68,306.28,0.0,0.0,0.000,318134.7,318134.7,17090,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429607,142508.00
02/14/2016 01:00,2,0.000,ALERT,212.38,301.47,59.996,1455429605,"274151322000085","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,589857.0,589857.0,10818,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429609,142509.00
02/14/2016 01:00,2,0.000,ALERT,214.19,304.18,60.002,1455429605,"201051344000633","219011344069620",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,309748.3,309748.3,17438,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429611,142510.00
02/14/2016 01:00,2,0.000,ALERT,213.51,304.48,59.970,1455429605,"201051344000469","219011344069620",0.00,-15.00,0,301.77,306.28,0.0,0.0,0.000,310563.8,310563.8,17449,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429612,142511.00
02/14/2016 01:00,2,0.000,ALERT,212.61,302.98,60.002,1455429605,"201051344000646","219011344069620",0.00,-15.00,0,300.87,305.08,0.0,0.0,0.000,315971.3,315971.3,21974,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429614,142512.00
02/14/2016 01:00,2,0.000,ALERT,212.16,301.77,60.002,1455429605,"274151322000052","219011344069620",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,597912.9,597912.9,11007,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429616,142513.00
02/14/2016 01:00,2,0.000,ALERT,212.83,302.98,60.028,1455429605,"201051344000585","219011344069620",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,320826.2,320826.2,21976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429618,142514.00
02/14/2016 01:00,2,0.000,ALERT,212.83,303.28,60.007,1455429605,"201051344001230","219011344069620",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,319960.0,319960.0,21810,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455429620,142515.00
02/14/2016 01:00,2,0.000,ALERT,213.29,303.88,60.028,1455429605,"201051344000582","219011344069620",0.00,-15.00,0,302.07,305.98,0.0,0.0,0.000,313493.3,313493.3,21958,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429621,142516.00
02/14/2016 01:00,2,0.000,ALERT,212.38,302.68,60.034,1455429605,"201051344000955","219011344069620",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,323987.8,323987.8,21924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429623,142517.00
02/14/2016 01:00,2,0.000,ALERT,212.16,300.87,60.007,1455429605,"274151322000094","219011344069620",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,480683.4,480683.4,11396,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455429625,142518.00
02/14/2016 01:00,2,0.000,ALERT,213.51,304.78,60.002,1455429605,"201051344000579","219011344069620",0.00,-13.00,0,303.28,306.88,0.0,0.0,0.000,324591.8,324591.8,17372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429627,142519.00
02/14/2016 01:00,2,0.000,ALERT,212.61,302.98,60.002,1455429605,"201051344000890","219011344069620",0.00,-13.00,0,301.47,306.28,0.0,0.0,0.000,321437.3,321437.3,21902,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429629,142520.00
02/14/2016 01:00,2,0.000,ALERT,212.83,302.98,60.007,1455429605,"201051344000438","219011344069620",0.00,-14.00,0,300.87,305.38,0.0,0.0,0.000,323592.0,323592.0,21942,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429630,142521.00
02/14/2016 01:00,2,0.000,ALERT,213.06,302.37,60.002,1455429605,"201051344000417","219011344069620",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,317378.3,317378.3,22055,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455429632,142522.00
02/14/2016 01:00,2,0.000,ALERT,212.38,301.77,59.991,1455429605,"274151322000083","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,592145.1,592145.1,11043,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429634,142523.00
02/14/2016 01:00,2,0.000,ALERT,212.83,300.87,59.959,1455429605,"274151322000076","219011344069620",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,629317.9,629317.9,11061,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429636,142524.00
02/14/2016 01:00,2,0.000,ALERT,213.51,305.08,59.970,1455429605,"201051344000868","219011344069620",0.00,-13.00,0,303.28,306.88,0.0,0.0,0.000,309507.3,309507.3,17176,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429638,142525.00
02/14/2016 01:00,2,0.000,ALERT,212.16,302.37,59.991,1455429605,"274151322000095","219011344069620",0.00,-15.00,0,300.57,304.78,0.0,0.0,0.000,622301.1,622301.1,10933,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429640,142526.00
02/14/2016 01:00,2,0.000,ALERT,213.06,303.88,60.034,1455429605,"201051344000988","219011344069620",0.00,-13.00,0,300.27,305.98,0.0,0.0,0.000,307891.2,307891.2,17449,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455429641,142527.00
02/14/2016 01:00,2,0.000,ALERT,212.61,301.77,59.949,1455429605,"201051344001025","219011344069620",0.00,-15.00,0,300.57,305.68,0.0,0.0,0.000,321017.1,321017.1,21962,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429643,142528.00
02/14/2016 01:00,2,0.000,ALERT,213.51,304.48,59.996,1455429605,"201051344000458","219011344069620",0.00,-11.00,0,302.68,307.18,0.0,0.0,0.000,318245.9,318245.9,17384,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429645,142529.00
02/14/2016 01:00,2,0.000,ALERT,213.96,304.18,60.018,1455429605,"201051344000853","219011344069620",0.00,-14.00,0,302.37,306.28,0.0,0.0,0.000,316455.6,316455.6,17069,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429647,142530.00
02/14/2016 01:00,2,0.000,ALERT,213.06,302.68,59.996,1455429605,"201051344000685","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,323446.0,323446.0,21822,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429649,142531.00
02/14/2016 01:00,2,0.000,ALERT,213.06,302.37,59.991,1455429605,"201051344000917","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,321024.4,321024.4,21795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429650,142532.00
02/14/2016 01:00,2,0.000,ALERT,213.29,303.28,60.002,1455429605,"201051344001145","219011344069620",0.00,-14.00,0,301.47,305.98,0.0,0.0,0.000,325151.2,325151.2,21725,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429652,142533.00
02/14/2016 01:00,2,0.000,ALERT,212.83,302.07,60.044,1455429605,"201051344000651","219011344069620",0.00,-16.00,0,300.87,304.78,0.0,0.0,0.000,317386.4,317386.4,21999,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455429654,142534.00
02/14/2016 01:00,2,0.000,ALERT,211.93,300.87,59.981,1455429605,"274151322000088","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,574562.1,574562.1,10767,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429656,142535.00
02/14/2016 01:00,2,0.000,ALERT,213.06,300.87,59.975,1455429605,"274151322000068","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,480834.8,480834.8,11549,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429658,142536.00
02/14/2016 01:00,2,0.000,ALERT,212.38,302.98,59.986,1455429605,"201051344001135","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,314087.3,314087.3,21974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455429659,142537.00
02/14/2016 01:00,2,0.000,ALERT,213.06,304.78,59.991,1455429605,"201051344000594","219011344069620",0.00,-14.00,0,302.07,306.28,0.0,0.0,0.000,320166.1,320166.1,17402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429661,142538.00
02/14/2016 01:00,2,0.000,ALERT,212.83,302.68,59.996,1455429605,"201051344001203","219011344069620",0.00,-14.00,0,300.87,306.58,0.0,0.0,0.000,320379.3,320379.3,21957,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429663,142539.00
02/14/2016 01:00,2,0.000,ALERT,212.16,301.17,59.981,1455429605,"274151322000054","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,587017.8,587017.8,10796,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429665,142540.00
02/14/2016 01:00,2,0.000,ALERT,213.74,303.58,59.991,1455429605,"201051344000867","219011344069620",0.00,-12.00,0,301.47,306.28,0.0,0.0,0.000,308974.5,308974.5,17407,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429667,142541.00
02/14/2016 01:00,2,0.000,ALERT,212.83,302.98,59.996,1455429605,"201051344001093","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,319445.6,319445.6,21848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455429669,142542.00
02/14/2016 01:00,2,0.000,ALERT,213.29,303.88,59.991,1455429605,"201051344000900","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,324306.9,324306.9,16924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455429671,142543.00
02/14/2016 01:00,2,0.000,ALERT,213.51,303.28,59.991,1455429605,"201051344000648","219011344069620",0.00,-15.00,0,301.47,305.98,0.0,0.0,0.000,317325.1,317325.1,17140,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429672,142544.00
02/14/2016 01:00,2,0.000,ALERT,213.51,304.48,59.986,1455429605,"201051344000569","219011344069620",0.00,-14.00,0,302.98,307.18,0.0,0.0,0.000,325348.6,325348.6,16902,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455429674,142545.00
02/14/2016 01:00,2,0.000,ALERT,213.51,304.48,59.944,1455429605,"201051344000983","219011344069620",0.00,-13.00,0,302.37,306.58,0.0,0.0,0.000,318119.4,318119.4,17272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429676,142546.00
02/14/2016 01:00,2,0.000,ALERT,213.51,304.18,60.007,1455429605,"201051344001158","219011344069620",0.00,-15.00,0,302.07,305.98,0.0,0.0,0.000,313718.3,313718.3,17432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429678,142547.00
02/14/2016 01:00,2,0.000,ALERT,213.96,304.78,59.981,1455429605,"201051344000576","219011344069620",0.00,-13.00,0,302.37,306.28,0.0,0.0,0.000,318838.2,318838.2,16978,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429680,142548.00
02/14/2016 01:00,2,0.000,ALERT,212.38,300.27,59.981,1455429605,"274151322000087","219011344069620",0.00,-11.50,0,299.37,302.68,0.0,0.0,0.000,562182.9,562182.9,10838,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455429681,142549.00
02/14/2016 01:15,2,0.000,ALERT,213.96,304.18,59.996,1455430504,"201051344000645","219011344069620",0.00,-12.00,0,302.37,305.98,0.0,0.0,0.000,318134.7,318134.7,17092,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430507,142550.00
02/14/2016 01:15,2,0.000,ALERT,212.83,301.77,60.023,1455430504,"274151322000085","219011344069620",0.00,-13.00,0,299.97,302.98,0.0,0.0,0.000,589857.0,589857.0,10820,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430508,142551.00
02/14/2016 01:15,2,0.000,ALERT,214.19,303.88,59.986,1455430504,"201051344000633","219011344069620",0.00,-14.00,0,300.57,305.68,0.0,0.0,0.000,309748.3,309748.3,17440,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430510,142552.00
02/14/2016 01:15,2,0.000,ALERT,213.74,304.48,59.991,1455430504,"201051344000469","219011344069620",0.00,-15.00,0,301.47,305.98,0.0,0.0,0.000,310563.8,310563.8,17451,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430512,142553.00
02/14/2016 01:15,2,0.000,ALERT,212.83,303.28,59.981,1455430504,"201051344000646","219011344069620",0.00,-15.00,0,300.27,304.48,0.0,0.0,0.000,315971.3,315971.3,21976,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455430514,142554.00
02/14/2016 01:15,2,0.000,ALERT,212.38,301.17,59.981,1455430504,"274151322000052","219011344069620",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,597912.9,597912.9,11009,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430516,142555.00
02/14/2016 01:15,2,0.000,ALERT,213.29,303.58,59.981,1455430504,"201051344000585","219011344069620",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,320826.2,320826.2,21978,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430517,142556.00
02/14/2016 01:15,2,0.000,ALERT,212.83,303.58,59.975,1455430504,"201051344001230","219011344069620",0.00,-14.00,0,301.47,304.78,0.0,0.0,0.000,319960.0,319960.0,21812,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430519,142557.00
02/14/2016 01:15,2,0.000,ALERT,213.29,303.88,59.965,1455430504,"201051344000582","219011344069620",0.00,-15.00,0,302.07,305.38,0.0,0.0,0.000,313493.3,313493.3,21960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430521,142558.00
02/14/2016 01:15,2,0.000,ALERT,212.61,302.98,59.986,1455430504,"201051344000955","219011344069620",0.00,-14.00,0,300.87,304.48,0.0,0.0,0.000,323987.8,323987.8,21926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430523,142559.00
02/14/2016 01:15,2,0.000,ALERT,212.61,301.17,59.975,1455430504,"274151322000094","219011344069620",0.00,-15.00,0,299.37,302.37,0.0,0.0,0.000,480683.4,480683.4,11398,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455430525,142560.00
02/14/2016 01:15,2,0.000,ALERT,213.51,304.48,59.975,1455430504,"201051344000579","219011344069620",0.00,-13.00,0,302.98,306.58,0.0,0.0,0.000,324591.8,324591.8,17374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455430527,142561.00
02/14/2016 01:15,2,0.000,ALERT,212.83,303.58,59.986,1455430504,"201051344000890","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,321437.3,321437.3,21904,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430529,142562.00
02/14/2016 01:15,2,0.000,ALERT,212.83,302.98,59.981,1455430504,"201051344000438","219011344069620",0.00,-14.00,0,301.17,304.78,0.0,0.0,0.000,323592.0,323592.0,21944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430530,142563.00
02/14/2016 01:15,2,0.000,ALERT,213.29,302.68,59.970,1455430504,"201051344000417","219011344069620",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,317378.3,317378.3,22057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430532,142564.00
02/14/2016 01:15,2,0.000,ALERT,212.61,301.77,59.975,1455430504,"274151322000083","219011344069620",0.00,-14.00,0,299.97,303.58,0.0,0.0,0.000,592145.1,592145.1,11045,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430534,142565.00
02/14/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1455430504,"274151322000076","219011344069620",0.00,-14.00,0,299.97,303.58,0.0,0.0,0.000,629317.9,629317.9,11063,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430536,142566.00
02/14/2016 01:15,2,0.000,ALERT,213.51,304.78,59.986,1455430504,"201051344000868","219011344069620",0.00,-12.00,0,303.28,306.58,0.0,0.0,0.000,309507.3,309507.3,17178,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455430537,142567.00
02/14/2016 01:15,2,0.000,ALERT,212.38,302.37,59.954,1455430504,"274151322000095","219011344069620",0.00,-15.00,0,300.87,303.88,0.0,0.0,0.000,622301.1,622301.1,10935,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430539,142568.00
02/14/2016 01:15,2,0.000,ALERT,213.29,303.88,59.975,1455430504,"201051344000988","219011344069620",0.00,-13.00,0,299.67,305.38,0.0,0.0,0.000,307891.2,307891.2,17451,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430541,142569.00
02/14/2016 01:15,2,0.000,ALERT,212.83,302.68,59.975,1455430504,"201051344001025","219011344069620",0.00,-15.00,0,299.97,305.08,0.0,0.0,0.000,321017.1,321017.1,21964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430543,142570.00
02/14/2016 01:15,2,0.000,ALERT,213.51,304.18,59.975,1455430504,"201051344000458","219011344069620",0.00,-11.50,0,302.37,306.58,0.0,0.0,0.000,318245.9,318245.9,17386,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430545,142571.00
02/14/2016 01:15,2,0.000,ALERT,213.96,303.88,59.970,1455430504,"201051344000853","219011344069620",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,316455.6,316455.6,17071,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455430546,142572.00
02/14/2016 01:15,2,0.000,ALERT,213.51,303.28,59.970,1455430504,"201051344000685","219011344069620",0.00,-14.00,0,300.87,304.48,0.0,0.0,0.000,323446.0,323446.0,21824,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430548,142573.00
02/14/2016 01:15,2,0.000,ALERT,213.06,302.98,59.970,1455430504,"201051344000917","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,321024.4,321024.4,21797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430550,142574.00
02/14/2016 01:15,2,0.000,ALERT,213.29,303.58,59.970,1455430504,"201051344001145","219011344069620",0.00,-14.00,0,301.47,305.38,0.0,0.0,0.000,325151.2,325151.2,21727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455430552,142575.00
02/14/2016 01:15,2,0.000,ALERT,213.06,302.68,59.975,1455430504,"201051344000651","219011344069620",0.00,-16.00,0,300.57,304.18,0.0,0.0,0.000,317386.4,317386.4,22001,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430554,142576.00
02/14/2016 01:15,2,0.000,ALERT,212.16,300.87,59.959,1455430504,"274151322000088","219011344069620",0.00,-12.00,0,299.37,302.68,0.0,0.0,0.000,574562.1,574562.1,10769,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430556,142577.00
02/14/2016 01:15,2,0.000,ALERT,213.29,300.87,59.959,1455430504,"274151322000068","219011344069620",0.00,-12.00,0,299.37,302.07,0.0,0.0,0.000,480834.8,480834.8,11551,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430557,142578.00
02/14/2016 01:15,2,0.000,ALERT,212.38,302.98,59.922,1455430504,"201051344001135","219011344069620",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,314087.3,314087.3,21976,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430559,142579.00
02/14/2016 01:15,2,0.000,ALERT,212.83,304.18,59.981,1455430504,"201051344000594","219011344069620",0.00,-14.00,0,302.07,306.28,0.0,0.0,0.000,320166.1,320166.1,17404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430561,142580.00
02/14/2016 01:15,2,0.000,ALERT,212.61,302.37,59.965,1455430504,"201051344001203","219011344069620",0.00,-15.00,0,300.87,305.98,0.0,0.0,0.000,320379.3,320379.3,21959,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455430563,142581.00
02/14/2016 01:15,2,0.000,ALERT,211.93,301.17,59.944,1455430504,"274151322000054","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,587017.8,587017.8,10798,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430565,142582.00
02/14/2016 01:15,2,0.000,ALERT,213.74,303.28,59.949,1455430504,"201051344000867","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,308974.5,308974.5,17409,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430567,142583.00
02/14/2016 01:15,2,0.000,ALERT,212.83,302.98,59.965,1455430504,"201051344001093","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,319445.6,319445.6,21850,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430568,142584.00
02/14/2016 01:15,2,0.000,ALERT,213.06,303.58,59.986,1455430504,"201051344000900","219011344069620",0.00,-14.00,0,301.77,305.68,0.0,0.0,0.000,324306.9,324306.9,16926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430570,142585.00
02/14/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1455430504,"201051344000648","219011344069620",0.00,-15.00,0,301.17,305.68,0.0,0.0,0.000,317325.1,317325.1,17142,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430572,142586.00
02/14/2016 01:15,2,0.000,ALERT,213.51,304.48,59.917,1455430504,"201051344000569","219011344069620",0.00,-14.00,0,302.68,306.58,0.0,0.0,0.000,325348.6,325348.6,16904,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430574,142587.00
02/14/2016 01:15,2,0.000,ALERT,213.06,303.58,59.933,1455430504,"201051344000983","219011344069620",0.00,-13.00,0,302.68,306.28,0.0,0.0,0.000,318119.4,318119.4,17274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430576,142588.00
02/14/2016 01:15,2,0.000,ALERT,213.51,303.58,59.986,1455430504,"201051344001158","219011344069620",0.00,-15.00,0,302.07,305.68,0.0,0.0,0.000,313718.3,313718.3,17434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430577,142589.00
02/14/2016 01:15,2,0.000,ALERT,213.74,304.18,59.965,1455430504,"201051344000576","219011344069620",0.00,-13.00,0,302.68,306.28,0.0,0.0,0.000,318838.2,318838.2,16980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430579,142590.00
02/14/2016 01:15,2,0.000,ALERT,212.16,299.97,59.970,1455430504,"274151322000087","219011344069620",0.00,-12.00,0,298.77,302.07,0.0,0.0,0.000,562182.9,562182.9,10840,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455430581,142591.00
02/14/2016 01:30,2,0.000,ALERT,213.96,304.18,59.938,1455431406,"201051344000645","219011344069620",0.00,-12.00,0,302.37,305.98,0.0,0.0,0.000,318134.7,318134.7,17094,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431408,142592.00
02/14/2016 01:30,2,0.000,ALERT,212.38,301.17,59.959,1455431406,"274151322000085","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,589857.0,589857.0,10822,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431409,142593.00
02/14/2016 01:30,2,0.000,ALERT,214.19,304.18,59.965,1455431406,"201051344000633","219011344069620",0.00,-14.00,0,300.57,305.38,0.0,0.0,0.000,309748.3,309748.3,17442,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431411,142594.00
02/14/2016 01:30,2,0.000,ALERT,213.51,304.18,59.965,1455431406,"201051344000469","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,310563.8,310563.8,17453,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431413,142595.00
02/14/2016 01:30,2,0.000,ALERT,212.38,302.68,60.028,1455431406,"201051344000646","219011344069620",0.00,-15.00,0,300.87,305.08,0.0,0.0,0.000,315971.3,315971.3,21978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431415,142596.00
02/14/2016 01:30,2,0.000,ALERT,211.93,301.77,59.959,1455431406,"274151322000052","219011344069620",0.00,-15.00,0,298.77,303.58,0.0,0.0,0.000,597912.9,597912.9,11011,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431417,142597.00
02/14/2016 01:30,2,0.000,ALERT,212.83,302.98,59.975,1455431406,"201051344000585","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,320826.2,320826.2,21980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431419,142598.00
02/14/2016 01:30,2,0.000,ALERT,212.61,302.98,59.981,1455431406,"201051344001230","219011344069620",0.00,-14.00,0,301.77,304.78,0.0,0.0,0.000,319960.0,319960.0,21814,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431420,142599.00
02/14/2016 01:30,2,0.000,ALERT,213.06,303.58,59.965,1455431406,"201051344000582","219011344069620",0.00,-15.00,0,302.07,305.38,0.0,0.0,0.000,313493.3,313493.3,21962,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431422,142600.00
02/14/2016 01:30,2,0.000,ALERT,212.16,302.07,59.981,1455431406,"201051344000955","219011344069620",0.00,-14.00,0,301.17,304.48,0.0,0.0,0.000,323987.8,323987.8,21928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431424,142601.00
02/14/2016 01:30,2,0.000,ALERT,212.16,300.57,59.965,1455431406,"274151322000094","219011344069620",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,480683.4,480683.4,11400,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431426,142602.00
02/14/2016 01:30,2,0.000,ALERT,213.29,304.48,59.970,1455431406,"201051344000579","219011344069620",0.00,-13.00,0,302.68,306.58,0.0,0.0,0.000,324591.8,324591.8,17376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431428,142603.00
02/14/2016 01:30,2,0.000,ALERT,212.38,302.98,59.970,1455431406,"201051344000890","219011344069620",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,321437.3,321437.3,21906,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431429,142604.00
02/14/2016 01:30,2,0.000,ALERT,212.61,302.37,59.970,1455431406,"201051344000438","219011344069620",0.00,-14.00,0,301.47,305.08,0.0,0.0,0.000,323592.0,323592.0,21946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431431,142605.00
02/14/2016 01:30,2,0.000,ALERT,212.83,302.07,60.012,1455431406,"201051344000417","219011344069620",0.00,-14.00,0,300.87,304.18,0.0,0.0,0.000,317378.3,317378.3,22059,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431433,142606.00
02/14/2016 01:30,2,0.000,ALERT,212.16,301.17,59.959,1455431406,"274151322000083","219011344069620",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,592145.1,592145.1,11047,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431435,142607.00
02/14/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1455431406,"274151322000076","219011344069620",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,629317.9,629317.9,11065,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431437,142608.00
02/14/2016 01:30,2,0.000,ALERT,213.29,304.48,59.965,1455431406,"201051344000868","219011344069620",0.00,-11.50,0,302.68,306.58,0.0,0.0,0.000,309507.3,309507.3,17180,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455431438,142609.00
02/14/2016 01:30,2,0.000,ALERT,212.38,302.37,59.959,1455431406,"274151322000095","219011344069620",0.00,-15.00,0,300.27,304.18,0.0,0.0,0.000,622301.1,622301.1,10937,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431440,142610.00
02/14/2016 01:30,2,0.000,ALERT,213.29,303.88,59.965,1455431406,"201051344000988","219011344069620",0.00,-13.00,0,299.67,305.38,0.0,0.0,0.000,307891.2,307891.2,17453,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431442,142611.00
02/14/2016 01:30,2,0.000,ALERT,212.38,301.47,59.949,1455431406,"201051344001025","219011344069620",0.00,-15.00,0,300.57,305.38,0.0,0.0,0.000,321017.1,321017.1,21966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431444,142612.00
02/14/2016 01:30,2,0.000,ALERT,213.29,304.18,59.959,1455431406,"201051344000458","219011344069620",0.00,-11.50,0,302.07,306.58,0.0,0.0,0.000,318245.9,318245.9,17388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431445,142613.00
02/14/2016 01:30,2,0.000,ALERT,213.96,304.18,59.965,1455431406,"201051344000853","219011344069620",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,316455.6,316455.6,17073,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431447,142614.00
02/14/2016 01:30,2,0.000,ALERT,212.83,302.37,59.954,1455431406,"201051344000685","219011344069620",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,323446.0,323446.0,21826,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455431449,142615.00
02/14/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1455431406,"201051344000917","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,321024.4,321024.4,21799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431451,142616.00
02/14/2016 01:30,2,0.000,ALERT,212.83,302.68,59.965,1455431406,"201051344001145","219011344069620",0.00,-14.00,0,301.77,305.38,0.0,0.0,0.000,325151.2,325151.2,21729,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431453,142617.00
02/14/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1455431406,"201051344000651","219011344069620",0.00,-16.00,0,300.87,304.48,0.0,0.0,0.000,317386.4,317386.4,22003,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455431455,142618.00
02/14/2016 01:30,2,0.000,ALERT,211.93,300.57,59.986,1455431406,"274151322000088","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,574562.1,574562.1,10771,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431456,142619.00
02/14/2016 01:30,2,0.000,ALERT,212.83,299.97,59.959,1455431406,"274151322000068","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,480834.8,480834.8,11553,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455431458,142620.00
02/14/2016 01:30,2,0.000,ALERT,212.16,302.68,59.949,1455431406,"201051344001135","219011344069620",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,314087.3,314087.3,21978,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455431460,142621.00
02/14/2016 01:30,2,0.000,ALERT,213.06,304.48,59.965,1455431406,"201051344000594","219011344069620",0.00,-14.00,0,301.47,305.98,0.0,0.0,0.000,320166.1,320166.1,17406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431462,142622.00
02/14/2016 01:30,2,0.000,ALERT,212.38,301.77,59.959,1455431406,"201051344001203","219011344069620",0.00,-15.00,0,300.87,305.98,0.0,0.0,0.000,320379.3,320379.3,21961,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431464,142623.00
02/14/2016 01:30,2,0.000,ALERT,212.16,300.87,59.954,1455431406,"274151322000054","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,587017.8,587017.8,10800,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431466,142624.00
02/14/2016 01:30,2,0.000,ALERT,213.51,303.58,59.959,1455431406,"201051344000867","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,308974.5,308974.5,17411,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431468,142625.00
02/14/2016 01:30,2,0.000,ALERT,212.38,302.07,59.959,1455431406,"201051344001093","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,319445.6,319445.6,21852,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431469,142626.00
02/14/2016 01:30,2,0.000,ALERT,213.06,303.88,59.944,1455431406,"201051344000900","219011344069620",0.00,-14.00,0,301.17,305.38,0.0,0.0,0.000,324306.9,324306.9,16928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431471,142627.00
02/14/2016 01:30,2,0.000,ALERT,213.51,302.98,59.949,1455431406,"201051344000648","219011344069620",0.00,-15.00,0,300.57,305.68,0.0,0.0,0.000,317325.1,317325.1,17144,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431473,142628.00
02/14/2016 01:30,2,0.000,ALERT,213.51,304.48,59.959,1455431406,"201051344000569","219011344069620",0.00,-14.00,0,302.37,306.88,0.0,0.0,0.000,325348.6,325348.6,16906,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431475,142629.00
