ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 01:30,2,0.000,ALERT,213.29,304.18,59.959,1455431406,"201051344000983","219011344069620",0.00,-13.00,0,302.07,306.28,0.0,0.0,0.000,318119.4,318119.4,17276,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431477,142630.00
02/14/2016 01:30,2,0.000,ALERT,213.51,303.88,59.954,1455431406,"201051344001158","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,313718.3,313718.3,17436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431478,142631.00
02/14/2016 01:30,2,0.000,ALERT,213.74,304.18,59.959,1455431406,"201051344000576","219011344069620",0.00,-12.00,0,302.07,305.98,0.0,0.0,0.000,318838.2,318838.2,16982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431480,142632.00
02/14/2016 01:30,2,0.000,ALERT,212.16,299.97,59.981,1455431406,"274151322000087","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,562182.9,562182.9,10842,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455431482,142633.00
02/14/2016 01:45,2,0.000,ALERT,213.96,304.18,59.986,1455432304,"201051344000645","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,318134.7,318134.7,17096,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432306,142634.00
02/14/2016 01:45,2,0.000,ALERT,212.38,301.47,59.975,1455432304,"274151322000085","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,589857.0,589857.0,10824,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432308,142635.00
02/14/2016 01:45,2,0.000,ALERT,213.96,303.58,59.981,1455432304,"201051344000633","219011344069620",0.00,-14.00,0,299.97,305.38,0.0,0.0,0.000,309748.3,309748.3,17444,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432310,142636.00
02/14/2016 01:45,2,0.000,ALERT,213.51,304.18,59.975,1455432304,"201051344000469","219011344069620",0.00,-15.00,0,300.57,305.68,0.0,0.0,0.000,310563.8,310563.8,17455,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432312,142637.00
02/14/2016 01:45,2,0.000,ALERT,212.61,302.98,59.986,1455432304,"201051344000646","219011344069620",0.00,-15.00,0,300.27,304.18,0.0,0.0,0.000,315971.3,315971.3,21980,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432314,142638.00
02/14/2016 01:45,2,0.000,ALERT,211.93,302.07,60.023,1455432304,"274151322000052","219011344069620",0.00,-15.00,0,299.07,303.88,0.0,0.0,0.000,597912.9,597912.9,11013,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432315,142639.00
02/14/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1455432304,"201051344000585","219011344069620",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,320826.2,320826.2,21982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432317,142640.00
02/14/2016 01:45,2,0.000,ALERT,212.61,302.98,59.970,1455432304,"201051344001230","219011344069620",0.00,-14.00,0,300.87,304.48,0.0,0.0,0.000,319960.0,319960.0,21816,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432319,142641.00
02/14/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1455432304,"201051344000582","219011344069620",0.00,-15.00,0,301.47,304.78,0.0,0.0,0.000,313493.3,313493.3,21964,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432321,142642.00
02/14/2016 01:45,2,0.000,ALERT,212.38,302.68,59.970,1455432304,"201051344000955","219011344069620",0.00,-14.00,0,300.27,303.88,0.0,0.0,0.000,323987.8,323987.8,21930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432323,142643.00
02/14/2016 01:45,2,0.000,ALERT,212.38,300.27,59.965,1455432304,"274151322000094","219011344069620",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,480683.4,480683.4,11402,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432325,142644.00
02/14/2016 01:45,2,0.000,ALERT,213.29,304.48,60.007,1455432304,"201051344000579","219011344069620",0.00,-13.00,0,301.77,306.58,0.0,0.0,0.000,324591.8,324591.8,17378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432326,142645.00
02/14/2016 01:45,2,0.000,ALERT,212.61,303.28,59.965,1455432304,"201051344000890","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,321437.3,321437.3,21908,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432328,142646.00
02/14/2016 01:45,2,0.000,ALERT,212.83,302.98,59.944,1455432304,"201051344000438","219011344069620",0.00,-15.00,0,300.57,304.18,0.0,0.0,0.000,323592.0,323592.0,21948,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432330,142647.00
02/14/2016 01:45,2,0.000,ALERT,213.29,302.68,59.970,1455432304,"201051344000417","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,317378.3,317378.3,22061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432332,142648.00
02/14/2016 01:45,2,0.000,ALERT,212.38,301.47,59.959,1455432304,"274151322000083","219011344069620",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,592145.1,592145.1,11049,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432334,142649.00
02/14/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1455432304,"274151322000076","219011344069620",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,629317.9,629317.9,11067,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432336,142650.00
02/14/2016 01:45,2,0.000,ALERT,213.51,304.78,59.965,1455432304,"201051344000868","219011344069620",0.00,-13.00,0,302.07,306.58,0.0,0.0,0.000,309507.3,309507.3,17182,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432337,142651.00
02/14/2016 01:45,2,0.000,ALERT,212.38,302.37,59.959,1455432304,"274151322000095","219011344069620",0.00,-15.00,0,300.57,303.88,0.0,0.0,0.000,622301.1,622301.1,10939,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432339,142652.00
02/14/2016 01:45,2,0.000,ALERT,213.29,303.88,59.970,1455432304,"201051344000988","219011344069620",0.00,-13.00,0,298.77,305.38,0.0,0.0,0.000,307891.2,307891.2,17455,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432341,142653.00
02/14/2016 01:45,2,0.000,ALERT,212.61,302.07,59.949,1455432304,"201051344001025","219011344069620",0.00,-15.00,0,299.97,304.78,0.0,0.0,0.000,321017.1,321017.1,21968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432343,142654.00
02/14/2016 01:45,2,0.000,ALERT,213.29,304.18,59.975,1455432304,"201051344000458","219011344069620",0.00,-11.00,0,301.47,306.58,0.0,0.0,0.000,318245.9,318245.9,17390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432345,142655.00
02/14/2016 01:45,2,0.000,ALERT,214.19,304.18,59.981,1455432304,"201051344000853","219011344069620",0.00,-14.00,0,301.17,305.98,0.0,0.0,0.000,316455.6,316455.6,17075,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432346,142656.00
02/14/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1455432304,"201051344000685","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,323446.0,323446.0,21828,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432348,142657.00
02/14/2016 01:45,2,0.000,ALERT,213.29,302.68,59.954,1455432304,"201051344000917","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,321024.4,321024.4,21801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432350,142658.00
02/14/2016 01:45,2,0.000,ALERT,213.29,302.98,59.986,1455432304,"201051344001145","219011344069620",0.00,-14.00,0,300.87,304.78,0.0,0.0,0.000,325151.2,325151.2,21731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432352,142659.00
02/14/2016 01:45,2,0.000,ALERT,212.83,302.07,59.986,1455432304,"201051344000651","219011344069620",0.00,-16.00,0,299.97,303.88,0.0,0.0,0.000,317386.4,317386.4,22005,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432354,142660.00
02/14/2016 01:45,2,0.000,ALERT,211.93,300.87,59.981,1455432304,"274151322000088","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,574562.1,574562.1,10773,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432355,142661.00
02/14/2016 01:45,2,0.000,ALERT,213.06,300.57,59.981,1455432304,"274151322000068","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,480834.8,480834.8,11555,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432357,142662.00
02/14/2016 01:45,2,0.000,ALERT,212.38,302.98,59.981,1455432304,"201051344001135","219011344069620",0.00,-14.00,0,300.87,304.78,0.0,0.0,0.000,314087.3,314087.3,21980,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432359,142663.00
02/14/2016 01:45,2,0.000,ALERT,212.83,304.18,59.991,1455432304,"201051344000594","219011344069620",0.00,-14.00,0,301.17,305.98,0.0,0.0,0.000,320166.1,320166.1,17408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432361,142664.00
02/14/2016 01:45,2,0.000,ALERT,212.83,302.37,59.986,1455432304,"201051344001203","219011344069620",0.00,-15.00,0,300.27,305.68,0.0,0.0,0.000,320379.3,320379.3,21963,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432363,142665.00
02/14/2016 01:45,2,0.000,ALERT,212.16,301.47,59.986,1455432304,"274151322000054","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,587017.8,587017.8,10802,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432365,142666.00
02/14/2016 01:45,2,0.000,ALERT,213.74,303.88,59.986,1455432304,"201051344000867","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,308974.5,308974.5,17413,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432367,142667.00
02/14/2016 01:45,2,0.000,ALERT,212.61,302.68,59.991,1455432304,"201051344001093","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,319445.6,319445.6,21854,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432368,142668.00
02/14/2016 01:45,2,0.000,ALERT,213.29,304.18,59.991,1455432304,"201051344000900","219011344069620",0.00,-14.00,0,300.87,305.38,0.0,0.0,0.000,324306.9,324306.9,16930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432370,142669.00
02/14/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1455432304,"201051344000648","219011344069620",0.00,-15.00,0,299.97,305.68,0.0,0.0,0.000,317325.1,317325.1,17146,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432372,142670.00
02/14/2016 01:45,2,0.000,ALERT,213.51,304.78,59.959,1455432304,"201051344000569","219011344069620",0.00,-14.00,0,301.77,306.88,0.0,0.0,0.000,325348.6,325348.6,16908,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432374,142671.00
02/14/2016 01:45,2,0.000,ALERT,213.29,303.88,59.986,1455432304,"201051344000983","219011344069620",0.00,-13.00,0,301.47,306.28,0.0,0.0,0.000,318119.4,318119.4,17278,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432376,142672.00
02/14/2016 01:45,2,0.000,ALERT,213.74,303.88,59.991,1455432304,"201051344001158","219011344069620",0.00,-15.00,0,300.87,305.68,0.0,0.0,0.000,313718.3,313718.3,17438,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432378,142673.00
02/14/2016 01:45,2,0.000,ALERT,213.96,304.78,59.991,1455432304,"201051344000576","219011344069620",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,318838.2,318838.2,16984,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455432380,142674.00
02/14/2016 01:45,2,0.000,ALERT,212.16,300.27,59.975,1455432304,"274151322000087","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,562182.9,562182.9,10844,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455432381,142675.00
02/14/2016 02:00,2,0.000,ALERT,213.51,303.58,60.007,1455433204,"201051344000645","219011344069620",0.00,-12.00,0,302.07,305.98,0.0,0.0,0.000,318134.7,318134.7,17098,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455433206,142676.00
02/14/2016 02:00,2,0.000,ALERT,212.38,301.17,59.981,1455433204,"274151322000085","219011344069620",0.00,-14.00,0,299.37,302.68,0.0,0.0,0.000,589857.0,589857.0,10826,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433208,142677.00
02/14/2016 02:00,2,0.000,ALERT,213.74,303.28,59.975,1455433204,"201051344000633","219011344069620",0.00,-13.00,0,300.27,305.38,0.0,0.0,0.000,309748.3,309748.3,17446,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455433210,142678.00
02/14/2016 02:00,2,0.000,ALERT,213.29,303.88,59.986,1455433204,"201051344000469","219011344069620",0.00,-15.00,0,301.17,305.68,0.0,0.0,0.000,310563.8,310563.8,17457,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433211,142679.00
02/14/2016 02:00,2,0.000,ALERT,212.38,302.68,59.981,1455433204,"201051344000646","219011344069620",0.00,-15.00,0,300.57,304.48,0.0,0.0,0.000,315971.3,315971.3,21982,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455433213,142680.00
02/14/2016 02:00,2,0.000,ALERT,211.70,300.57,59.965,1455433204,"274151322000052","219011344069620",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,597912.9,597912.9,11015,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433215,142681.00
02/14/2016 02:00,2,0.000,ALERT,212.61,302.37,59.981,1455433204,"201051344000585","219011344069620",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,320826.2,320826.2,21984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433217,142682.00
02/14/2016 02:00,2,0.000,ALERT,212.61,302.68,59.981,1455433204,"201051344001230","219011344069620",0.00,-14.00,0,301.47,304.78,0.0,0.0,0.000,319960.0,319960.0,21818,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433219,142683.00
02/14/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1455433204,"201051344000582","219011344069620",0.00,-15.00,0,302.07,305.38,0.0,0.0,0.000,313493.3,313493.3,21966,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433221,142684.00
02/14/2016 02:00,2,0.000,ALERT,212.16,302.07,59.981,1455433204,"201051344000955","219011344069620",0.00,-14.00,0,300.87,304.18,0.0,0.0,0.000,323987.8,323987.8,21932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433222,142685.00
02/14/2016 02:00,2,0.000,ALERT,212.16,300.87,59.986,1455433204,"274151322000094","219011344069620",0.00,-16.00,0,298.77,302.07,0.0,0.0,0.000,480683.4,480683.4,11404,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433224,142686.00
02/14/2016 02:00,2,0.000,ALERT,212.83,304.78,59.981,1455433204,"201051344000579","219011344069620",0.00,-13.00,0,302.68,306.28,0.0,0.0,0.000,324591.8,324591.8,17380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455433226,142687.00
02/14/2016 02:00,2,0.000,ALERT,212.38,302.68,59.981,1455433204,"201051344000890","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,321437.3,321437.3,21910,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455433228,142688.00
02/14/2016 02:00,2,0.000,ALERT,212.38,301.77,59.975,1455433204,"201051344000438","219011344069620",0.00,-15.00,0,300.87,304.78,0.0,0.0,0.000,323592.0,323592.0,21950,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455433230,142689.00
02/14/2016 02:00,2,0.000,ALERT,212.61,301.77,60.012,1455433204,"201051344000417","219011344069620",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,317378.3,317378.3,22063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433232,142690.00
02/14/2016 02:00,2,0.000,ALERT,212.38,301.17,59.975,1455433204,"274151322000083","219011344069620",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,592145.1,592145.1,11051,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433233,142691.00
02/14/2016 02:00,2,0.000,ALERT,212.83,301.47,59.981,1455433204,"274151322000076","219011344069620",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,629317.9,629317.9,11069,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433235,142692.00
02/14/2016 02:00,2,0.000,ALERT,213.06,304.18,59.981,1455433204,"201051344000868","219011344069620",0.00,-13.00,0,302.37,306.28,0.0,0.0,0.000,309507.3,309507.3,17184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433237,142693.00
02/14/2016 02:00,2,0.000,ALERT,212.16,302.37,59.954,1455433204,"274151322000095","219011344069620",0.00,-16.00,0,300.27,303.88,0.0,0.0,0.000,622301.1,622301.1,10941,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433239,142694.00
02/14/2016 02:00,2,0.000,ALERT,212.83,303.58,59.975,1455433204,"201051344000988","219011344069620",0.00,-13.00,0,299.67,305.38,0.0,0.0,0.000,307891.2,307891.2,17457,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433241,142695.00
02/14/2016 02:00,2,0.000,ALERT,212.38,301.77,59.975,1455433204,"201051344001025","219011344069620",0.00,-15.00,0,300.27,305.08,0.0,0.0,0.000,321017.1,321017.1,21970,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433243,142696.00
02/14/2016 02:00,2,0.000,ALERT,213.06,303.88,59.981,1455433204,"201051344000458","219011344069620",0.00,-11.00,0,302.37,306.58,0.0,0.0,0.000,318245.9,318245.9,17392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433245,142697.00
02/14/2016 02:00,2,0.000,ALERT,213.74,303.88,59.959,1455433204,"201051344000853","219011344069620",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,316455.6,316455.6,17077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433246,142698.00
02/14/2016 02:00,2,0.000,ALERT,213.06,302.68,59.965,1455433204,"201051344000685","219011344069620",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,323446.0,323446.0,21830,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433248,142699.00
02/14/2016 02:00,2,0.000,ALERT,212.61,302.07,59.970,1455433204,"201051344000917","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,321024.4,321024.4,21803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433250,142700.00
02/14/2016 02:00,2,0.000,ALERT,212.83,302.98,59.975,1455433204,"201051344001145","219011344069620",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,325151.2,325151.2,21733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433252,142701.00
02/14/2016 02:00,2,0.000,ALERT,212.61,302.07,59.965,1455433204,"201051344000651","219011344069620",0.00,-16.00,0,300.27,303.88,0.0,0.0,0.000,317386.4,317386.4,22007,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433254,142702.00
02/14/2016 02:00,2,0.000,ALERT,211.70,300.57,59.970,1455433204,"274151322000088","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,574562.1,574562.1,10775,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433255,142703.00
02/14/2016 02:00,2,0.000,ALERT,213.06,300.57,59.981,1455433204,"274151322000068","219011344069620",0.00,-12.00,0,298.47,301.77,0.0,0.0,0.000,480834.8,480834.8,11557,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433257,142704.00
02/14/2016 02:00,2,0.000,ALERT,212.16,302.68,59.965,1455433204,"201051344001135","219011344069620",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,314087.3,314087.3,21982,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433259,142705.00
02/14/2016 02:00,2,0.000,ALERT,212.61,303.88,60.002,1455433204,"201051344000594","219011344069620",0.00,-14.00,0,301.77,305.68,0.0,0.0,0.000,320166.1,320166.1,17410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433261,142706.00
02/14/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1455433204,"201051344001203","219011344069620",0.00,-15.00,0,300.57,306.28,0.0,0.0,0.000,320379.3,320379.3,21965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433263,142707.00
02/14/2016 02:00,2,0.000,ALERT,212.16,301.77,59.970,1455433204,"274151322000054","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,587017.8,587017.8,10804,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433265,142708.00
02/14/2016 02:00,2,0.000,ALERT,213.51,302.98,59.965,1455433204,"201051344000867","219011344069620",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,308974.5,308974.5,17415,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433266,142709.00
02/14/2016 02:00,2,0.000,ALERT,212.38,302.37,59.954,1455433204,"201051344001093","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,319445.6,319445.6,21856,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433268,142710.00
02/14/2016 02:00,2,0.000,ALERT,212.83,303.58,59.954,1455433204,"201051344000900","219011344069620",0.00,-14.00,0,301.77,305.68,0.0,0.0,0.000,324306.9,324306.9,16932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433270,142711.00
02/14/2016 02:00,2,0.000,ALERT,213.29,302.98,59.970,1455433204,"201051344000648","219011344069620",0.00,-15.00,0,301.17,305.68,0.0,0.0,0.000,317325.1,317325.1,17148,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455433272,142712.00
02/14/2016 02:00,2,0.000,ALERT,213.29,304.48,59.938,1455433204,"201051344000569","219011344069620",0.00,-14.00,0,302.68,306.58,0.0,0.0,0.000,325348.6,325348.6,16910,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433273,142713.00
02/14/2016 02:00,2,0.000,ALERT,213.29,303.88,59.970,1455433204,"201051344000983","219011344069620",0.00,-13.00,0,302.07,305.68,0.0,0.0,0.000,318119.4,318119.4,17280,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433275,142714.00
02/14/2016 02:00,2,0.000,ALERT,213.51,303.88,59.970,1455433204,"201051344001158","219011344069620",0.00,-15.00,0,301.77,305.68,0.0,0.0,0.000,313718.3,313718.3,17440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433277,142715.00
02/14/2016 02:00,2,0.000,ALERT,213.74,304.48,59.928,1455433204,"201051344000576","219011344069620",0.00,-13.00,0,302.37,306.28,0.0,0.0,0.000,318838.2,318838.2,16986,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433279,142716.00
02/14/2016 02:00,2,0.000,ALERT,212.16,299.97,59.959,1455433204,"274151322000087","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,562182.9,562182.9,10846,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455433281,142717.00
02/14/2016 02:15,2,0.000,ALERT,213.96,304.18,60.028,1455434104,"201051344000645","219011344069620",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,318134.7,318134.7,17100,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455434107,142718.00
02/14/2016 02:15,2,0.000,ALERT,212.38,301.17,59.970,1455434104,"274151322000085","219011344069620",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,589857.0,589857.0,10828,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434108,142719.00
02/14/2016 02:15,2,0.000,ALERT,214.41,304.18,59.981,1455434104,"201051344000633","219011344069620",0.00,-14.00,0,299.97,305.38,0.0,0.0,0.000,309748.3,309748.3,17448,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434110,142720.00
02/14/2016 02:15,2,0.000,ALERT,213.74,304.18,59.981,1455434104,"201051344000469","219011344069620",0.00,-15.00,0,300.87,305.68,0.0,0.0,0.000,310563.8,310563.8,17459,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434112,142721.00
02/14/2016 02:15,2,0.000,ALERT,212.83,303.28,59.991,1455434104,"201051344000646","219011344069620",0.00,-15.00,0,300.27,304.48,0.0,0.0,0.000,315971.3,315971.3,21984,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434114,142722.00
02/14/2016 02:15,2,0.000,ALERT,211.93,300.87,59.970,1455434104,"274151322000052","219011344069620",0.00,-15.00,0,299.67,304.18,0.0,0.0,0.000,597912.9,597912.9,11017,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434116,142723.00
02/14/2016 02:15,2,0.000,ALERT,213.06,303.58,59.981,1455434104,"201051344000585","219011344069620",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,320826.2,320826.2,21986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455434118,142724.00
02/14/2016 02:15,2,0.000,ALERT,212.83,303.28,59.981,1455434104,"201051344001230","219011344069620",0.00,-14.00,0,300.87,304.78,0.0,0.0,0.000,319960.0,319960.0,21820,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455434120,142725.00
02/14/2016 02:15,2,0.000,ALERT,213.29,303.88,59.986,1455434104,"201051344000582","219011344069620",0.00,-15.00,0,300.87,305.38,0.0,0.0,0.000,313493.3,313493.3,21968,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434121,142726.00
02/14/2016 02:15,2,0.000,ALERT,212.38,302.98,59.996,1455434104,"201051344000955","219011344069620",0.00,-14.00,0,299.97,304.18,0.0,0.0,0.000,323987.8,323987.8,21934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434123,142727.00
02/14/2016 02:15,2,0.000,ALERT,212.16,300.57,59.975,1455434104,"274151322000094","219011344069620",0.00,-16.00,0,299.37,302.68,0.0,0.0,0.000,480683.4,480683.4,11406,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434125,142728.00
02/14/2016 02:15,2,0.000,ALERT,213.51,304.78,59.991,1455434104,"201051344000579","219011344069620",0.00,-13.00,0,302.98,306.58,0.0,0.0,0.000,324591.8,324591.8,17382,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434127,142729.00
02/14/2016 02:15,2,0.000,ALERT,212.83,303.58,59.981,1455434104,"201051344000890","219011344069620",0.00,-13.00,0,300.27,305.38,0.0,0.0,0.000,321437.3,321437.3,21912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434128,142730.00
02/14/2016 02:15,2,0.000,ALERT,213.06,302.68,59.959,1455434104,"201051344000438","219011344069620",0.00,-15.00,0,299.97,304.78,0.0,0.0,0.000,323592.0,323592.0,21952,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434130,142731.00
02/14/2016 02:15,2,0.000,ALERT,213.29,302.68,59.991,1455434104,"201051344000417","219011344069620",0.00,-15.00,0,299.67,303.88,0.0,0.0,0.000,317378.3,317378.3,22065,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434132,142732.00
02/14/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1455434104,"274151322000083","219011344069620",0.00,-14.00,0,299.97,304.18,0.0,0.0,0.000,592145.1,592145.1,11053,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434134,142733.00
02/14/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1455434104,"274151322000076","219011344069620",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,629317.9,629317.9,11071,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434136,142734.00
02/14/2016 02:15,2,0.000,ALERT,213.51,305.08,60.018,1455434104,"201051344000868","219011344069620",0.00,-13.00,0,302.37,306.58,0.0,0.0,0.000,309507.3,309507.3,17186,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434137,142735.00
02/14/2016 02:15,2,0.000,ALERT,212.38,302.68,59.986,1455434104,"274151322000095","219011344069620",0.00,-16.00,0,300.87,304.48,0.0,0.0,0.000,622301.1,622301.1,10943,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434139,142736.00
02/14/2016 02:15,2,0.000,ALERT,213.29,304.48,59.986,1455434104,"201051344000988","219011344069620",0.00,-13.00,0,299.37,305.68,0.0,0.0,0.000,307891.2,307891.2,17459,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455434141,142737.00
02/14/2016 02:15,2,0.000,ALERT,212.61,302.37,59.996,1455434104,"201051344001025","219011344069620",0.00,-15.00,0,299.97,305.08,0.0,0.0,0.000,321017.1,321017.1,21972,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455434143,142738.00
02/14/2016 02:15,2,0.000,ALERT,213.51,305.08,59.986,1455434104,"201051344000458","219011344069620",0.00,-11.50,0,302.07,306.88,0.0,0.0,0.000,318245.9,318245.9,17394,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455434145,142739.00
02/14/2016 02:15,2,0.000,ALERT,214.19,304.78,60.039,1455434104,"201051344000853","219011344069620",0.00,-14.00,0,301.77,305.98,0.0,0.0,0.000,316455.6,316455.6,17079,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434146,142740.00
02/14/2016 02:15,2,0.000,ALERT,213.29,302.98,59.991,1455434104,"201051344000685","219011344069620",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,323446.0,323446.0,21832,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434148,142741.00
02/14/2016 02:15,2,0.000,ALERT,213.06,302.68,60.018,1455434104,"201051344000917","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,321024.4,321024.4,21805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434150,142742.00
02/14/2016 02:15,2,0.000,ALERT,213.06,302.98,59.996,1455434104,"201051344001145","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,325151.2,325151.2,21735,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455434152,142743.00
02/14/2016 02:15,2,0.000,ALERT,213.06,302.37,59.991,1455434104,"201051344000651","219011344069620",0.00,-16.00,0,300.27,303.88,0.0,0.0,0.000,317386.4,317386.4,22009,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434154,142744.00
02/14/2016 02:15,2,0.000,ALERT,211.93,301.17,59.975,1455434104,"274151322000088","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,574562.1,574562.1,10777,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434156,142745.00
02/14/2016 02:15,2,0.000,ALERT,213.06,300.57,59.981,1455434104,"274151322000068","219011344069620",0.00,-13.00,0,299.37,302.68,0.0,0.0,0.000,480834.8,480834.8,11559,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434157,142746.00
02/14/2016 02:15,2,0.000,ALERT,212.38,302.98,59.981,1455434104,"201051344001135","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,314087.3,314087.3,21984,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434159,142747.00
02/14/2016 02:15,2,0.000,ALERT,213.06,304.78,59.981,1455434104,"201051344000594","219011344069620",0.00,-14.00,0,301.47,305.98,0.0,0.0,0.000,320166.1,320166.1,17412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434161,142748.00
02/14/2016 02:15,2,0.000,ALERT,212.61,302.37,59.965,1455434104,"201051344001203","219011344069620",0.00,-15.00,0,300.57,305.98,0.0,0.0,0.000,320379.3,320379.3,21967,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434163,142749.00
02/14/2016 02:15,2,0.000,ALERT,212.16,301.77,59.954,1455434104,"274151322000054","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,587017.8,587017.8,10806,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434165,142750.00
02/14/2016 02:15,2,0.000,ALERT,213.74,303.88,59.954,1455434104,"201051344000867","219011344069620",0.00,-12.00,0,300.87,306.28,0.0,0.0,0.000,308974.5,308974.5,17417,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455434166,142751.00
02/14/2016 02:15,2,0.000,ALERT,212.83,303.28,59.981,1455434104,"201051344001093","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,319445.6,319445.6,21858,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434168,142752.00
02/14/2016 02:15,2,0.000,ALERT,213.29,304.18,60.018,1455434104,"201051344000900","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,324306.9,324306.9,16934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434170,142753.00
02/14/2016 02:15,2,0.000,ALERT,213.51,302.98,59.949,1455434104,"201051344000648","219011344069620",0.00,-15.00,0,300.87,305.68,0.0,0.0,0.000,317325.1,317325.1,17150,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434172,142754.00
02/14/2016 02:15,2,0.000,ALERT,213.74,305.08,59.986,1455434104,"201051344000569","219011344069620",0.00,-14.00,0,302.68,306.88,0.0,0.0,0.000,325348.6,325348.6,16912,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434174,142755.00
02/14/2016 02:15,2,0.000,ALERT,213.51,304.48,59.970,1455434104,"201051344000983","219011344069620",0.00,-13.00,0,302.07,306.28,0.0,0.0,0.000,318119.4,318119.4,17282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434176,142756.00
02/14/2016 02:15,2,0.000,ALERT,213.74,304.18,60.012,1455434104,"201051344001158","219011344069620",0.00,-15.00,0,301.77,305.68,0.0,0.0,0.000,313718.3,313718.3,17442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434177,142757.00
02/14/2016 02:15,2,0.000,ALERT,214.19,305.08,59.981,1455434104,"201051344000576","219011344069620",0.00,-14.00,0,302.37,306.28,0.0,0.0,0.000,318838.2,318838.2,16988,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434179,142758.00
02/14/2016 02:15,2,0.000,ALERT,212.38,300.87,59.965,1455434104,"274151322000087","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,562182.9,562182.9,10848,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455434181,142759.00
02/14/2016 02:30,2,0.000,ALERT,213.96,304.18,59.965,1455435005,"201051344000645","219011344069620",0.00,-12.00,0,302.37,306.28,0.0,0.0,0.000,318134.7,318134.7,17102,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435007,142760.00
02/14/2016 02:30,2,0.000,ALERT,212.38,301.47,59.933,1455435005,"274151322000085","219011344069620",0.00,-14.00,0,299.97,303.28,0.0,0.0,0.000,589857.0,589857.0,10830,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435009,142761.00
02/14/2016 02:30,2,0.000,ALERT,214.19,304.18,59.975,1455435005,"201051344000633","219011344069620",0.00,-14.00,0,300.57,305.68,0.0,0.0,0.000,309748.3,309748.3,17450,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435011,142762.00
02/14/2016 02:30,2,0.000,ALERT,213.74,304.48,59.975,1455435005,"201051344000469","219011344069620",0.00,-15.00,0,301.47,305.98,0.0,0.0,0.000,310563.8,310563.8,17461,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435013,142763.00
02/14/2016 02:30,2,0.000,ALERT,212.61,302.98,59.965,1455435005,"201051344000646","219011344069620",0.00,-15.00,0,300.87,304.78,0.0,0.0,0.000,315971.3,315971.3,21986,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435014,142764.00
02/14/2016 02:30,2,0.000,ALERT,212.16,302.07,59.959,1455435005,"274151322000052","219011344069620",0.00,-15.00,0,299.97,303.88,0.0,0.0,0.000,597912.9,597912.9,11019,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435016,142765.00
02/14/2016 02:30,2,0.000,ALERT,212.83,303.28,59.970,1455435005,"201051344000585","219011344069620",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,320826.2,320826.2,21988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435018,142766.00
02/14/2016 02:30,2,0.000,ALERT,212.61,303.28,59.970,1455435005,"201051344001230","219011344069620",0.00,-14.00,0,301.47,305.08,0.0,0.0,0.000,319960.0,319960.0,21822,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435020,142767.00
02/14/2016 02:30,2,0.000,ALERT,213.29,303.88,59.933,1455435005,"201051344000582","219011344069620",0.00,-15.00,0,302.37,305.68,0.0,0.0,0.000,313493.3,313493.3,21970,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435021,142768.00
02/14/2016 02:30,2,0.000,ALERT,212.38,302.98,60.012,1455435005,"201051344000955","219011344069620",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,323987.8,323987.8,21936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435023,142769.00
02/14/2016 02:30,2,0.000,ALERT,212.38,301.17,59.959,1455435005,"274151322000094","219011344069620",0.00,-16.00,0,299.37,302.68,0.0,0.0,0.000,480683.4,480683.4,11408,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435025,142770.00
02/14/2016 02:30,2,0.000,ALERT,213.51,304.48,59.959,1455435005,"201051344000579","219011344069620",0.00,-13.00,0,302.98,306.88,0.0,0.0,0.000,324591.8,324591.8,17384,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435027,142771.00
02/14/2016 02:30,2,0.000,ALERT,212.83,303.58,59.975,1455435005,"201051344000890","219011344069620",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,321437.3,321437.3,21914,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435029,142772.00
02/14/2016 02:30,2,0.000,ALERT,213.06,302.98,59.965,1455435005,"201051344000438","219011344069620",0.00,-15.00,0,301.17,305.08,0.0,0.0,0.000,323592.0,323592.0,21954,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435030,142773.00
02/14/2016 02:30,2,0.000,ALERT,213.06,302.37,59.975,1455435005,"201051344000417","219011344069620",0.00,-15.00,0,300.27,304.18,0.0,0.0,0.000,317378.3,317378.3,22067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435032,142774.00
