ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 02:30,2,0.000,ALERT,212.61,302.68,59.922,1455435005,"274151322000083","219011344069620",0.00,-14.00,0,300.27,303.88,0.0,0.0,0.000,592145.1,592145.1,11055,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435034,142775.00
02/14/2016 02:30,2,0.000,ALERT,213.06,301.47,59.954,1455435005,"274151322000076","219011344069620",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,629317.9,629317.9,11073,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435036,142776.00
02/14/2016 02:30,2,0.000,ALERT,213.51,304.78,59.965,1455435005,"201051344000868","219011344069620",0.00,-13.00,0,303.28,306.88,0.0,0.0,0.000,309507.3,309507.3,17188,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435038,142777.00
02/14/2016 02:30,2,0.000,ALERT,212.38,302.98,59.938,1455435005,"274151322000095","219011344069620",0.00,-16.00,0,301.47,304.18,0.0,0.0,0.000,622301.1,622301.1,10945,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435040,142778.00
02/14/2016 02:30,2,0.000,ALERT,213.29,303.88,59.954,1455435005,"201051344000988","219011344069620",0.00,-14.00,0,300.27,305.98,0.0,0.0,0.000,307891.2,307891.2,17461,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435041,142779.00
02/14/2016 02:30,2,0.000,ALERT,212.83,302.37,59.965,1455435005,"201051344001025","219011344069620",0.00,-15.00,0,300.27,305.38,0.0,0.0,0.000,321017.1,321017.1,21974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435043,142780.00
02/14/2016 02:30,2,0.000,ALERT,213.29,304.48,59.959,1455435005,"201051344000458","219011344069620",0.00,-11.50,0,302.98,307.48,0.0,0.0,0.000,318245.9,318245.9,17396,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435045,142781.00
02/14/2016 02:30,2,0.000,ALERT,213.96,303.88,59.965,1455435005,"201051344000853","219011344069620",0.00,-14.00,0,302.68,306.58,0.0,0.0,0.000,316455.6,316455.6,17081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435047,142782.00
02/14/2016 02:30,2,0.000,ALERT,213.29,302.98,59.965,1455435005,"201051344000685","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,323446.0,323446.0,21834,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435049,142783.00
02/14/2016 02:30,2,0.000,ALERT,213.06,302.68,59.922,1455435005,"201051344000917","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,321024.4,321024.4,21807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435050,142784.00
02/14/2016 02:30,2,0.000,ALERT,213.06,303.28,59.954,1455435005,"201051344001145","219011344069620",0.00,-15.00,0,301.17,305.38,0.0,0.0,0.000,325151.2,325151.2,21737,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435052,142785.00
02/14/2016 02:30,2,0.000,ALERT,213.06,302.37,59.954,1455435005,"201051344000651","219011344069620",0.00,-16.00,0,300.57,304.48,0.0,0.0,0.000,317386.4,317386.4,22011,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435054,142786.00
02/14/2016 02:30,2,0.000,ALERT,211.93,300.87,59.949,1455435005,"274151322000088","219011344069620",0.00,-13.00,0,299.67,302.98,0.0,0.0,0.000,574562.1,574562.1,10779,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435056,142787.00
02/14/2016 02:30,2,0.000,ALERT,213.06,301.17,59.954,1455435005,"274151322000068","219011344069620",0.00,-13.00,0,299.37,302.37,0.0,0.0,0.000,480834.8,480834.8,11561,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435057,142788.00
02/14/2016 02:30,2,0.000,ALERT,212.61,303.28,59.959,1455435005,"201051344001135","219011344069620",0.00,-14.00,0,301.17,305.38,0.0,0.0,0.000,314087.3,314087.3,21986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435059,142789.00
02/14/2016 02:30,2,0.000,ALERT,213.06,305.08,59.954,1455435005,"201051344000594","219011344069620",0.00,-14.00,0,302.07,306.28,0.0,0.0,0.000,320166.1,320166.1,17414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435061,142790.00
02/14/2016 02:30,2,0.000,ALERT,212.83,302.37,59.954,1455435005,"201051344001203","219011344069620",0.00,-15.00,0,300.57,306.28,0.0,0.0,0.000,320379.3,320379.3,21969,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435063,142791.00
02/14/2016 02:30,2,0.000,ALERT,212.16,302.37,59.965,1455435005,"274151322000054","219011344069620",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,587017.8,587017.8,10808,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435065,142792.00
02/14/2016 02:30,2,0.000,ALERT,213.74,303.88,59.944,1455435005,"201051344000867","219011344069620",0.00,-12.00,0,301.47,306.28,0.0,0.0,0.000,308974.5,308974.5,17419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435067,142793.00
02/14/2016 02:30,2,0.000,ALERT,212.83,302.98,60.007,1455435005,"201051344001093","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,319445.6,319445.6,21860,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435068,142794.00
02/14/2016 02:30,2,0.000,ALERT,213.29,304.18,59.970,1455435005,"201051344000900","219011344069620",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,324306.9,324306.9,16936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435070,142795.00
02/14/2016 02:30,2,0.000,ALERT,213.51,302.98,59.965,1455435005,"201051344000648","219011344069620",0.00,-15.00,0,301.47,305.98,0.0,0.0,0.000,317325.1,317325.1,17152,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435072,142796.00
02/14/2016 02:30,2,0.000,ALERT,213.51,304.48,59.975,1455435005,"201051344000569","219011344069620",0.00,-14.00,0,303.28,307.18,0.0,0.0,0.000,325348.6,325348.6,16914,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435074,142797.00
02/14/2016 02:30,2,0.000,ALERT,213.51,304.18,59.965,1455435005,"201051344000983","219011344069620",0.00,-14.00,0,302.68,306.58,0.0,0.0,0.000,318119.4,318119.4,17284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435076,142798.00
02/14/2016 02:30,2,0.000,ALERT,213.51,304.18,59.965,1455435005,"201051344001158","219011344069620",0.00,-15.00,0,302.07,305.98,0.0,0.0,0.000,313718.3,313718.3,17444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435077,142799.00
02/14/2016 02:30,2,0.000,ALERT,213.96,305.08,59.991,1455435005,"201051344000576","219011344069620",0.00,-14.00,0,302.68,306.28,0.0,0.0,0.000,318838.2,318838.2,16990,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435079,142800.00
02/14/2016 02:30,2,0.000,ALERT,212.38,301.17,59.959,1455435005,"274151322000087","219011344069620",0.00,-12.00,0,299.07,302.37,0.0,0.0,0.000,562182.9,562182.9,10850,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435081,142801.00
02/14/2016 02:45,2,0.000,ALERT,213.96,304.18,59.970,1455435905,"201051344000645","219011344069620",0.00,-13.00,0,302.37,306.28,0.0,0.0,0.000,318134.7,318134.7,17104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435907,142802.00
02/14/2016 02:45,2,0.000,ALERT,212.61,302.07,59.959,1455435905,"274151322000085","219011344069620",0.00,-14.00,0,300.27,303.58,0.0,0.0,0.000,589857.0,589857.0,10832,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435909,142803.00
02/14/2016 02:45,2,0.000,ALERT,214.19,303.88,59.970,1455435905,"201051344000633","219011344069620",0.00,-14.00,0,300.57,305.98,0.0,0.0,0.000,309748.3,309748.3,17452,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435911,142804.00
02/14/2016 02:45,2,0.000,ALERT,213.51,303.88,60.002,1455435905,"201051344000469","219011344069620",0.00,-15.00,0,301.17,306.28,0.0,0.0,0.000,310563.8,310563.8,17463,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435913,142805.00
02/14/2016 02:45,2,0.000,ALERT,212.83,303.28,59.981,1455435905,"201051344000646","219011344069620",0.00,-15.00,0,300.87,305.08,0.0,0.0,0.000,315971.3,315971.3,21988,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435914,142806.00
02/14/2016 02:45,2,0.000,ALERT,212.16,302.68,59.975,1455435905,"274151322000052","219011344069620",0.00,-15.00,0,300.27,303.88,0.0,0.0,0.000,597912.9,597912.9,11021,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435916,142807.00
02/14/2016 02:45,2,0.000,ALERT,213.06,303.58,60.007,1455435905,"201051344000585","219011344069620",0.00,-14.00,0,300.87,305.38,0.0,0.0,0.000,320826.2,320826.2,21990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435918,142808.00
02/14/2016 02:45,2,0.000,ALERT,212.83,303.58,59.981,1455435905,"201051344001230","219011344069620",0.00,-14.00,0,301.17,305.38,0.0,0.0,0.000,319960.0,319960.0,21824,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435920,142809.00
02/14/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1455435905,"201051344000582","219011344069620",0.00,-16.00,0,301.77,305.98,0.0,0.0,0.000,313493.3,313493.3,21972,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435922,142810.00
02/14/2016 02:45,2,0.000,ALERT,212.61,303.28,59.981,1455435905,"201051344000955","219011344069620",0.00,-14.00,0,300.87,304.78,0.0,0.0,0.000,323987.8,323987.8,21938,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435924,142811.00
02/14/2016 02:45,2,0.000,ALERT,212.16,300.87,59.965,1455435905,"274151322000094","219011344069620",0.00,-16.00,0,299.67,302.68,0.0,0.0,0.000,480683.4,480683.4,11410,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435926,142812.00
02/14/2016 02:45,2,0.000,ALERT,213.51,304.78,59.986,1455435905,"201051344000579","219011344069620",0.00,-13.00,0,302.98,307.18,0.0,0.0,0.000,324591.8,324591.8,17386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435927,142813.00
02/14/2016 02:45,2,0.000,ALERT,212.83,303.88,59.965,1455435905,"201051344000890","219011344069620",0.00,-13.00,0,301.47,306.28,0.0,0.0,0.000,321437.3,321437.3,21916,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435929,142814.00
02/14/2016 02:45,2,0.000,ALERT,213.06,303.28,59.981,1455435905,"201051344000438","219011344069620",0.00,-15.00,0,301.17,305.38,0.0,0.0,0.000,323592.0,323592.0,21956,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435931,142815.00
02/14/2016 02:45,2,0.000,ALERT,213.29,302.68,59.986,1455435905,"201051344000417","219011344069620",0.00,-15.00,0,300.27,304.48,0.0,0.0,0.000,317378.3,317378.3,22069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435933,142816.00
02/14/2016 02:45,2,0.000,ALERT,212.38,302.37,59.975,1455435905,"274151322000083","219011344069620",0.00,-14.00,0,300.87,304.18,0.0,0.0,0.000,592145.1,592145.1,11057,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435935,142817.00
02/14/2016 02:45,2,0.000,ALERT,212.83,301.17,59.975,1455435905,"274151322000076","219011344069620",0.00,-15.00,0,300.57,303.88,0.0,0.0,0.000,629317.9,629317.9,11075,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435936,142818.00
02/14/2016 02:45,2,0.000,ALERT,213.51,304.78,59.991,1455435905,"201051344000868","219011344069620",0.00,-14.00,0,302.98,307.18,0.0,0.0,0.000,309507.3,309507.3,17190,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435938,142819.00
02/14/2016 02:45,2,0.000,ALERT,212.38,302.98,59.981,1455435905,"274151322000095","219011344069620",0.00,-16.00,0,301.47,304.48,0.0,0.0,0.000,622301.1,622301.1,10947,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435940,142820.00
02/14/2016 02:45,2,0.000,ALERT,213.06,304.18,60.018,1455435905,"201051344000988","219011344069620",0.00,-13.00,0,299.67,305.98,0.0,0.0,0.000,307891.2,307891.2,17463,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435942,142821.00
02/14/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1455435905,"201051344001025","219011344069620",0.00,-15.00,0,300.57,305.68,0.0,0.0,0.000,321017.1,321017.1,21976,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435944,142822.00
02/14/2016 02:45,2,0.000,ALERT,213.51,305.08,60.002,1455435905,"201051344000458","219011344069620",0.00,-11.50,0,302.37,307.18,0.0,0.0,0.000,318245.9,318245.9,17398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435945,142823.00
02/14/2016 02:45,2,0.000,ALERT,213.96,304.48,59.981,1455435905,"201051344000853","219011344069620",0.00,-15.00,0,301.77,306.28,0.0,0.0,0.000,316455.6,316455.6,17083,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435947,142824.00
02/14/2016 02:45,2,0.000,ALERT,213.29,303.28,59.986,1455435905,"201051344000685","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,323446.0,323446.0,21836,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435949,142825.00
02/14/2016 02:45,2,0.000,ALERT,213.06,302.98,59.981,1455435905,"201051344000917","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,321024.4,321024.4,21809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435951,142826.00
02/14/2016 02:45,2,0.000,ALERT,213.29,303.58,60.028,1455435905,"201051344001145","219011344069620",0.00,-15.00,0,301.17,305.68,0.0,0.0,0.000,325151.2,325151.2,21739,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435953,142827.00
02/14/2016 02:45,2,0.000,ALERT,213.06,302.37,59.975,1455435905,"201051344000651","219011344069620",0.00,-16.00,0,300.87,304.48,0.0,0.0,0.000,317386.4,317386.4,22013,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435955,142828.00
02/14/2016 02:45,2,0.000,ALERT,211.93,301.77,59.986,1455435905,"274151322000088","219011344069620",0.00,-13.00,0,299.67,302.98,0.0,0.0,0.000,574562.1,574562.1,10781,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435956,142829.00
02/14/2016 02:45,2,0.000,ALERT,213.29,301.77,59.949,1455435905,"274151322000068","219011344069620",0.00,-13.00,0,299.97,302.68,0.0,0.0,0.000,480834.8,480834.8,11563,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435958,142830.00
02/14/2016 02:45,2,0.000,ALERT,212.38,302.98,59.970,1455435905,"201051344001135","219011344069620",0.00,-14.00,0,301.17,305.68,0.0,0.0,0.000,314087.3,314087.3,21988,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435960,142831.00
02/14/2016 02:45,2,0.000,ALERT,213.06,304.78,59.981,1455435905,"201051344000594","219011344069620",0.00,-14.00,0,301.47,306.58,0.0,0.0,0.000,320166.1,320166.1,17416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435962,142832.00
02/14/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1455435905,"201051344001203","219011344069620",0.00,-15.00,0,300.57,306.58,0.0,0.0,0.000,320379.3,320379.3,21971,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435964,142833.00
02/14/2016 02:45,2,0.000,ALERT,212.38,301.77,59.981,1455435905,"274151322000054","219011344069620",0.00,-13.00,0,300.57,303.88,0.0,0.0,0.000,587017.8,587017.8,10810,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435966,142834.00
02/14/2016 02:45,2,0.000,ALERT,213.96,304.18,59.986,1455435905,"201051344000867","219011344069620",0.00,-12.00,0,301.47,306.58,0.0,0.0,0.000,308974.5,308974.5,17421,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435968,142835.00
02/14/2016 02:45,2,0.000,ALERT,212.83,303.28,59.949,1455435905,"201051344001093","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,319445.6,319445.6,21862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435969,142836.00
02/14/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1455435905,"201051344000900","219011344069620",0.00,-14.00,0,301.47,305.98,0.0,0.0,0.000,324306.9,324306.9,16938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435971,142837.00
02/14/2016 02:45,2,0.000,ALERT,213.74,303.58,60.002,1455435905,"201051344000648","219011344069620",0.00,-16.00,0,301.17,306.28,0.0,0.0,0.000,317325.1,317325.1,17154,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435973,142838.00
02/14/2016 02:45,2,0.000,ALERT,213.74,305.08,59.986,1455435905,"201051344000569","219011344069620",0.00,-14.00,0,302.98,307.18,0.0,0.0,0.000,325348.6,325348.6,16916,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435975,142839.00
02/14/2016 02:45,2,0.000,ALERT,213.51,304.48,60.002,1455435905,"201051344000983","219011344069620",0.00,-14.00,0,302.37,306.58,0.0,0.0,0.000,318119.4,318119.4,17286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435977,142840.00
02/14/2016 02:45,2,0.000,ALERT,213.74,304.48,59.991,1455435905,"201051344001158","219011344069620",0.00,-16.00,0,302.07,306.28,0.0,0.0,0.000,313718.3,313718.3,17446,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435978,142841.00
02/14/2016 02:45,2,0.000,ALERT,213.96,305.38,60.028,1455435905,"201051344000576","219011344069620",0.00,-13.00,0,302.68,306.58,0.0,0.0,0.000,318838.2,318838.2,16992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455435980,142842.00
02/14/2016 02:45,2,0.000,ALERT,212.38,300.57,59.986,1455435905,"274151322000087","219011344069620",0.00,-13.00,0,299.37,302.37,0.0,0.0,0.000,562182.9,562182.9,10852,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455435982,142843.00
02/14/2016 03:00,2,0.000,ALERT,214.41,305.38,59.981,1455436803,"201051344000645","219011344069620",0.00,-13.00,0,302.07,306.58,0.0,0.0,0.000,318134.7,318134.7,17106,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436806,142844.00
02/14/2016 03:00,2,0.000,ALERT,212.83,302.68,59.970,1455436803,"274151322000085","219011344069620",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,589857.0,589857.0,10834,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455436807,142845.00
02/14/2016 03:00,2,0.000,ALERT,214.87,305.08,59.991,1455436803,"201051344000633","219011344069620",0.00,-14.00,0,300.57,306.28,0.0,0.0,0.000,309748.3,309748.3,17454,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436809,142846.00
02/14/2016 03:00,2,0.000,ALERT,213.96,305.08,59.933,1455436803,"201051344000469","219011344069620",0.00,-15.00,0,301.17,306.58,0.0,0.0,0.000,310563.8,310563.8,17465,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436811,142847.00
02/14/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1455436803,"201051344000646","219011344069620",0.00,-15.00,0,300.87,305.38,0.0,0.0,0.000,315971.3,315971.3,21990,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436813,142848.00
02/14/2016 03:00,2,0.000,ALERT,212.83,303.88,59.981,1455436803,"274151322000052","219011344069620",0.00,-15.00,0,299.97,304.48,0.0,0.0,0.000,597912.9,597912.9,11023,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436815,142849.00
02/14/2016 03:00,2,0.000,ALERT,213.51,304.18,59.991,1455436803,"201051344000585","219011344069620",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,320826.2,320826.2,21992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436816,142850.00
02/14/2016 03:00,2,0.000,ALERT,213.29,304.18,59.991,1455436803,"201051344001230","219011344069620",0.00,-14.00,0,301.77,305.38,0.0,0.0,0.000,319960.0,319960.0,21826,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436818,142851.00
02/14/2016 03:00,2,0.000,ALERT,213.96,305.08,59.986,1455436803,"201051344000582","219011344069620",0.00,-15.00,0,302.37,305.98,0.0,0.0,0.000,313493.3,313493.3,21974,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436820,142852.00
02/14/2016 03:00,2,0.000,ALERT,212.83,303.58,59.975,1455436803,"201051344000955","219011344069620",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,323987.8,323987.8,21940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436822,142853.00
02/14/2016 03:00,2,0.000,ALERT,212.61,301.47,59.975,1455436803,"274151322000094","219011344069620",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,480683.4,480683.4,11412,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436824,142854.00
02/14/2016 03:00,2,0.000,ALERT,213.96,305.98,59.986,1455436803,"201051344000579","219011344069620",0.00,-14.00,0,302.68,307.48,0.0,0.0,0.000,324591.8,324591.8,17388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436825,142855.00
02/14/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1455436803,"201051344000890","219011344069620",0.00,-13.00,0,301.77,306.28,0.0,0.0,0.000,321437.3,321437.3,21918,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436827,142856.00
02/14/2016 03:00,2,0.000,ALERT,213.29,303.88,59.965,1455436803,"201051344000438","219011344069620",0.00,-15.00,0,301.17,305.68,0.0,0.0,0.000,323592.0,323592.0,21958,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455436829,142857.00
02/14/2016 03:00,2,0.000,ALERT,213.51,303.28,59.938,1455436803,"201051344000417","219011344069620",0.00,-14.00,0,300.87,304.78,0.0,0.0,0.000,317378.3,317378.3,22071,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436831,142858.00
02/14/2016 03:00,2,0.000,ALERT,212.83,303.28,59.975,1455436803,"274151322000083","219011344069620",0.00,-14.00,0,300.57,304.48,0.0,0.0,0.000,592145.1,592145.1,11059,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436833,142859.00
02/14/2016 03:00,2,0.000,ALERT,213.51,302.37,59.986,1455436803,"274151322000076","219011344069620",0.00,-15.00,0,299.97,304.48,0.0,0.0,0.000,629317.9,629317.9,11077,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436834,142860.00
02/14/2016 03:00,2,0.000,ALERT,213.96,305.68,59.986,1455436803,"201051344000868","219011344069620",0.00,-13.00,0,302.98,307.18,0.0,0.0,0.000,309507.3,309507.3,17192,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436836,142861.00
02/14/2016 03:00,2,0.000,ALERT,212.83,303.28,59.975,1455436803,"274151322000095","219011344069620",0.00,-16.00,0,301.17,304.78,0.0,0.0,0.000,622301.1,622301.1,10949,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436838,142862.00
02/14/2016 03:00,2,0.000,ALERT,213.74,304.78,60.007,1455436803,"201051344000988","219011344069620",0.00,-13.00,0,299.97,306.28,0.0,0.0,0.000,307891.2,307891.2,17465,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436840,142863.00
02/14/2016 03:00,2,0.000,ALERT,213.29,302.98,60.002,1455436803,"201051344001025","219011344069620",0.00,-15.00,0,300.57,305.68,0.0,0.0,0.000,321017.1,321017.1,21978,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436842,142864.00
02/14/2016 03:00,2,0.000,ALERT,213.74,305.08,59.981,1455436803,"201051344000458","219011344069620",0.00,-11.50,0,302.98,307.48,0.0,0.0,0.000,318245.9,318245.9,17400,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455436844,142865.00
02/14/2016 03:00,2,0.000,ALERT,214.41,305.08,60.023,1455436803,"201051344000853","219011344069620",0.00,-15.00,0,302.98,306.58,0.0,0.0,0.000,316455.6,316455.6,17085,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455436845,142866.00
02/14/2016 03:00,2,0.000,ALERT,213.74,303.88,59.954,1455436803,"201051344000685","219011344069620",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,323446.0,323446.0,21838,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436847,142867.00
02/14/2016 03:00,2,0.000,ALERT,213.51,303.58,59.975,1455436803,"201051344000917","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,321024.4,321024.4,21811,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436849,142868.00
02/14/2016 03:00,2,0.000,ALERT,213.74,304.18,59.991,1455436803,"201051344001145","219011344069620",0.00,-14.00,0,301.47,305.98,0.0,0.0,0.000,325151.2,325151.2,21741,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436851,142869.00
02/14/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1455436803,"201051344000651","219011344069620",0.00,-16.00,0,300.57,304.78,0.0,0.0,0.000,317386.4,317386.4,22015,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436852,142870.00
02/14/2016 03:00,2,0.000,ALERT,212.61,301.77,60.007,1455436803,"274151322000088","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,574562.1,574562.1,10783,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436854,142871.00
02/14/2016 03:00,2,0.000,ALERT,213.51,302.07,60.002,1455436803,"274151322000068","219011344069620",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,480834.8,480834.8,11565,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436856,142872.00
02/14/2016 03:00,2,0.000,ALERT,212.83,303.88,59.938,1455436803,"201051344001135","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,314087.3,314087.3,21990,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436858,142873.00
02/14/2016 03:00,2,0.000,ALERT,213.51,305.38,59.986,1455436803,"201051344000594","219011344069620",0.00,-14.00,0,302.07,306.88,0.0,0.0,0.000,320166.1,320166.1,17418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436860,142874.00
02/14/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1455436803,"201051344001203","219011344069620",0.00,-15.00,0,301.17,306.58,0.0,0.0,0.000,320379.3,320379.3,21973,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455436862,142875.00
02/14/2016 03:00,2,0.000,ALERT,212.61,302.98,59.949,1455436803,"274151322000054","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,587017.8,587017.8,10812,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436863,142876.00
02/14/2016 03:00,2,0.000,ALERT,214.19,304.78,59.986,1455436803,"201051344000867","219011344069620",0.00,-12.00,0,301.47,306.88,0.0,0.0,0.000,308974.5,308974.5,17423,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436865,142877.00
02/14/2016 03:00,2,0.000,ALERT,213.29,303.88,59.981,1455436803,"201051344001093","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,319445.6,319445.6,21864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455436867,142878.00
02/14/2016 03:00,2,0.000,ALERT,213.51,305.08,59.981,1455436803,"201051344000900","219011344069620",0.00,-14.00,0,302.07,306.28,0.0,0.0,0.000,324306.9,324306.9,16940,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455436869,142879.00
02/14/2016 03:00,2,0.000,ALERT,214.19,304.48,59.991,1455436803,"201051344000648","219011344069620",0.00,-15.00,0,301.47,306.58,0.0,0.0,0.000,317325.1,317325.1,17156,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436871,142880.00
02/14/2016 03:00,2,0.000,ALERT,213.96,305.68,59.991,1455436803,"201051344000569","219011344069620",0.00,-15.00,0,303.28,307.48,0.0,0.0,0.000,325348.6,325348.6,16918,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436873,142881.00
02/14/2016 03:00,2,0.000,ALERT,213.96,305.08,59.986,1455436803,"201051344000983","219011344069620",0.00,-13.00,0,302.98,306.88,0.0,0.0,0.000,318119.4,318119.4,17288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436874,142882.00
02/14/2016 03:00,2,0.000,ALERT,214.19,305.08,59.986,1455436803,"201051344001158","219011344069620",0.00,-14.00,0,302.37,306.28,0.0,0.0,0.000,313718.3,313718.3,17448,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455436876,142883.00
02/14/2016 03:00,2,0.000,ALERT,214.41,305.68,59.991,1455436803,"201051344000576","219011344069620",0.00,-14.00,0,302.68,306.88,0.0,0.0,0.000,318838.2,318838.2,16994,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455436878,142884.00
02/14/2016 03:00,2,0.000,ALERT,212.83,301.47,59.981,1455436803,"274151322000087","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,562182.9,562182.9,10854,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455436880,142885.00
02/14/2016 03:15,2,0.000,ALERT,214.41,305.08,59.981,1455437703,"201051344000645","219011344069620",0.00,-13.00,0,303.28,306.88,0.0,0.0,0.000,318134.7,318134.7,17108,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437706,142886.00
02/14/2016 03:15,2,0.000,ALERT,212.83,302.37,59.981,1455437703,"274151322000085","219011344069620",0.00,-14.00,0,300.27,304.18,0.0,0.0,0.000,589857.0,589857.0,10836,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437708,142887.00
02/14/2016 03:15,2,0.000,ALERT,214.64,304.78,59.938,1455437703,"201051344000633","219011344069620",0.00,-14.00,0,301.47,306.58,0.0,0.0,0.000,309748.3,309748.3,17456,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455437709,142888.00
02/14/2016 03:15,2,0.000,ALERT,213.96,305.08,59.975,1455437703,"201051344000469","219011344069620",0.00,-15.00,0,302.37,306.58,0.0,0.0,0.000,310563.8,310563.8,17467,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437711,142889.00
02/14/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1455437703,"201051344000646","219011344069620",0.00,-15.00,0,301.77,305.38,0.0,0.0,0.000,315971.3,315971.3,21992,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437713,142890.00
02/14/2016 03:15,2,0.000,ALERT,212.61,303.28,59.981,1455437703,"274151322000052","219011344069620",0.00,-15.00,0,299.97,304.78,0.0,0.0,0.000,597912.9,597912.9,11025,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455437715,142891.00
02/14/2016 03:15,2,0.000,ALERT,213.51,303.88,59.970,1455437703,"201051344000585","219011344069620",0.00,-13.00,0,301.77,305.38,0.0,0.0,0.000,320826.2,320826.2,21994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437717,142892.00
02/14/2016 03:15,2,0.000,ALERT,213.29,304.18,59.970,1455437703,"201051344001230","219011344069620",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,319960.0,319960.0,21828,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437718,142893.00
02/14/2016 03:15,2,0.000,ALERT,213.74,304.78,59.970,1455437703,"201051344000582","219011344069620",0.00,-15.00,0,302.98,306.28,0.0,0.0,0.000,313493.3,313493.3,21976,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437720,142894.00
02/14/2016 03:15,2,0.000,ALERT,212.83,303.58,59.954,1455437703,"201051344000955","219011344069620",0.00,-14.00,0,301.77,305.38,0.0,0.0,0.000,323987.8,323987.8,21942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437722,142895.00
02/14/2016 03:15,2,0.000,ALERT,212.83,302.07,59.975,1455437703,"274151322000094","219011344069620",0.00,-16.00,0,299.67,303.28,0.0,0.0,0.000,480683.4,480683.4,11414,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437724,142896.00
02/14/2016 03:15,2,0.000,ALERT,213.74,305.68,59.970,1455437703,"201051344000579","219011344069620",0.00,-13.00,0,303.88,307.78,0.0,0.0,0.000,324591.8,324591.8,17390,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437726,142897.00
02/14/2016 03:15,2,0.000,ALERT,213.06,304.18,59.970,1455437703,"201051344000890","219011344069620",0.00,-13.00,0,302.37,306.58,0.0,0.0,0.000,321437.3,321437.3,21920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437727,142898.00
02/14/2016 03:15,2,0.000,ALERT,213.29,303.28,59.959,1455437703,"201051344000438","219011344069620",0.00,-15.00,0,301.77,305.68,0.0,0.0,0.000,323592.0,323592.0,21960,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437729,142899.00
02/14/2016 03:15,2,0.000,ALERT,213.51,303.58,59.970,1455437703,"201051344000417","219011344069620",0.00,-14.00,0,301.17,304.78,0.0,0.0,0.000,317378.3,317378.3,22073,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455437731,142900.00
02/14/2016 03:15,2,0.000,ALERT,213.06,303.28,59.965,1455437703,"274151322000083","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,592145.1,592145.1,11061,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437733,142901.00
02/14/2016 03:15,2,0.000,ALERT,213.29,302.37,59.933,1455437703,"274151322000076","219011344069620",0.00,-14.00,0,300.27,304.48,0.0,0.0,0.000,629317.9,629317.9,11079,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437735,142902.00
02/14/2016 03:15,2,0.000,ALERT,213.74,305.68,59.970,1455437703,"201051344000868","219011344069620",0.00,-14.00,0,303.58,307.48,0.0,0.0,0.000,309507.3,309507.3,17194,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437737,142903.00
02/14/2016 03:15,2,0.000,ALERT,213.06,304.18,59.965,1455437703,"274151322000095","219011344069620",0.00,-16.00,0,301.47,305.08,0.0,0.0,0.000,622301.1,622301.1,10951,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437739,142904.00
02/14/2016 03:15,2,0.000,ALERT,213.51,304.78,59.986,1455437703,"201051344000988","219011344069620",0.00,-13.00,0,300.57,306.58,0.0,0.0,0.000,307891.2,307891.2,17467,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437740,142905.00
02/14/2016 03:15,2,0.000,ALERT,213.06,302.68,59.965,1455437703,"201051344001025","219011344069620",0.00,-15.00,0,301.47,305.98,0.0,0.0,0.000,321017.1,321017.1,21980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437742,142906.00
02/14/2016 03:15,2,0.000,ALERT,213.51,304.78,59.970,1455437703,"201051344000458","219011344069620",0.00,-11.50,0,303.58,307.48,0.0,0.0,0.000,318245.9,318245.9,17402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437744,142907.00
02/14/2016 03:15,2,0.000,ALERT,214.41,305.08,59.970,1455437703,"201051344000853","219011344069620",0.00,-15.00,0,303.28,306.88,0.0,0.0,0.000,316455.6,316455.6,17087,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437746,142908.00
02/14/2016 03:15,2,0.000,ALERT,213.51,303.58,59.938,1455437703,"201051344000685","219011344069620",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,323446.0,323446.0,21840,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437748,142909.00
02/14/2016 03:15,2,0.000,ALERT,213.51,303.28,59.965,1455437703,"201051344000917","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,321024.4,321024.4,21813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437749,142910.00
02/14/2016 03:15,2,0.000,ALERT,213.51,304.18,59.970,1455437703,"201051344001145","219011344069620",0.00,-15.00,0,302.37,305.98,0.0,0.0,0.000,325151.2,325151.2,21743,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437751,142911.00
02/14/2016 03:15,2,0.000,ALERT,213.29,302.98,59.970,1455437703,"201051344000651","219011344069620",0.00,-16.00,0,301.77,304.78,0.0,0.0,0.000,317386.4,317386.4,22017,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437753,142912.00
02/14/2016 03:15,2,0.000,ALERT,212.61,302.07,59.970,1455437703,"274151322000088","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,574562.1,574562.1,10785,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437755,142913.00
02/14/2016 03:15,2,0.000,ALERT,213.51,302.07,59.954,1455437703,"274151322000068","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,480834.8,480834.8,11567,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437757,142914.00
02/14/2016 03:15,2,0.000,ALERT,212.83,303.58,59.970,1455437703,"201051344001135","219011344069620",0.00,-14.00,0,302.37,305.98,0.0,0.0,0.000,314087.3,314087.3,21992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437758,142915.00
02/14/2016 03:15,2,0.000,ALERT,213.51,305.38,59.970,1455437703,"201051344000594","219011344069620",0.00,-14.00,0,302.68,306.88,0.0,0.0,0.000,320166.1,320166.1,17420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437760,142916.00
02/14/2016 03:15,2,0.000,ALERT,213.29,303.58,59.975,1455437703,"201051344001203","219011344069620",0.00,-15.00,0,301.77,306.88,0.0,0.0,0.000,320379.3,320379.3,21975,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437762,142917.00
02/14/2016 03:15,2,0.000,ALERT,212.61,302.37,59.917,1455437703,"274151322000054","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,587017.8,587017.8,10814,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437764,142918.00
02/14/2016 03:15,2,0.000,ALERT,214.19,304.48,59.965,1455437703,"201051344000867","219011344069620",0.00,-12.00,0,302.07,306.88,0.0,0.0,0.000,308974.5,308974.5,17425,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455437766,142919.00
