ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1455437703,"201051344001093","219011344069620",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,319445.6,319445.6,21866,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437768,142920.00
02/14/2016 03:15,2,0.000,ALERT,213.51,304.78,59.981,1455437703,"201051344000900","219011344069620",0.00,-15.00,0,302.98,306.58,0.0,0.0,0.000,324306.9,324306.9,16942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437770,142921.00
02/14/2016 03:15,2,0.000,ALERT,213.74,304.18,59.970,1455437703,"201051344000648","219011344069620",0.00,-16.00,0,302.07,306.88,0.0,0.0,0.000,317325.1,317325.1,17158,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437772,142922.00
02/14/2016 03:15,2,0.000,ALERT,213.96,305.68,59.975,1455437703,"201051344000569","219011344069620",0.00,-14.00,0,303.88,307.78,0.0,0.0,0.000,325348.6,325348.6,16920,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437773,142923.00
02/14/2016 03:15,2,0.000,ALERT,213.74,305.08,59.996,1455437703,"201051344000983","219011344069620",0.00,-13.00,0,303.58,307.18,0.0,0.0,0.000,318119.4,318119.4,17290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455437775,142924.00
02/14/2016 03:15,2,0.000,ALERT,213.74,304.78,59.965,1455437703,"201051344001158","219011344069620",0.00,-15.00,0,302.68,306.88,0.0,0.0,0.000,313718.3,313718.3,17450,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437777,142925.00
02/14/2016 03:15,2,0.000,ALERT,214.19,305.38,59.959,1455437703,"201051344000576","219011344069620",0.00,-13.00,0,303.28,307.18,0.0,0.0,0.000,318838.2,318838.2,16996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455437779,142926.00
02/14/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1455437703,"274151322000087","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,562182.9,562182.9,10856,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455437781,142927.00
02/14/2016 03:30,2,0.000,ALERT,213.74,304.48,59.965,1455438604,"201051344000645","219011344069620",0.00,-13.00,0,302.98,306.88,0.0,0.0,0.000,318134.7,318134.7,17110,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438606,142928.00
02/14/2016 03:30,2,0.000,ALERT,212.38,302.37,59.970,1455438604,"274151322000085","219011344069620",0.00,-14.00,0,300.57,304.48,0.0,0.0,0.000,589857.0,589857.0,10838,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438608,142929.00
02/14/2016 03:30,2,0.000,ALERT,214.19,304.78,60.002,1455438604,"201051344000633","219011344069620",0.00,-14.00,0,300.87,306.58,0.0,0.0,0.000,309748.3,309748.3,17458,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438610,142930.00
02/14/2016 03:30,2,0.000,ALERT,213.51,305.08,59.970,1455438604,"201051344000469","219011344069620",0.00,-16.00,0,302.07,306.58,0.0,0.0,0.000,310563.8,310563.8,17469,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438612,142931.00
02/14/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1455438604,"201051344000646","219011344069620",0.00,-15.00,0,301.47,305.38,0.0,0.0,0.000,315971.3,315971.3,21994,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438614,142932.00
02/14/2016 03:30,2,0.000,ALERT,212.16,302.98,60.007,1455438604,"274151322000052","219011344069620",0.00,-15.00,0,300.27,304.78,0.0,0.0,0.000,597912.9,597912.9,11027,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438615,142933.00
02/14/2016 03:30,2,0.000,ALERT,213.29,303.88,59.975,1455438604,"201051344000585","219011344069620",0.00,-13.00,0,301.47,305.38,0.0,0.0,0.000,320826.2,320826.2,21996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438617,142934.00
02/14/2016 03:30,2,0.000,ALERT,213.06,304.18,59.975,1455438604,"201051344001230","219011344069620",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,319960.0,319960.0,21830,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438619,142935.00
02/14/2016 03:30,2,0.000,ALERT,213.96,305.38,59.981,1455438604,"201051344000582","219011344069620",0.00,-15.00,0,302.98,306.28,0.0,0.0,0.000,313493.3,313493.3,21978,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438621,142936.00
02/14/2016 03:30,2,0.000,ALERT,212.61,303.58,59.975,1455438604,"201051344000955","219011344069620",0.00,-14.00,0,301.77,305.08,0.0,0.0,0.000,323987.8,323987.8,21944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438623,142937.00
02/14/2016 03:30,2,0.000,ALERT,212.38,301.77,59.981,1455438604,"274151322000094","219011344069620",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,480683.4,480683.4,11416,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438625,142938.00
02/14/2016 03:30,2,0.000,ALERT,213.74,305.38,59.996,1455438604,"201051344000579","219011344069620",0.00,-14.00,0,303.88,307.48,0.0,0.0,0.000,324591.8,324591.8,17392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438626,142939.00
02/14/2016 03:30,2,0.000,ALERT,213.06,304.48,59.981,1455438604,"201051344000890","219011344069620",0.00,-13.00,0,302.37,306.58,0.0,0.0,0.000,321437.3,321437.3,21922,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438628,142940.00
02/14/2016 03:30,2,0.000,ALERT,213.29,303.88,59.981,1455438604,"201051344000438","219011344069620",0.00,-15.00,0,301.77,305.68,0.0,0.0,0.000,323592.0,323592.0,21962,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438630,142941.00
02/14/2016 03:30,2,0.000,ALERT,213.51,303.58,59.975,1455438604,"201051344000417","219011344069620",0.00,-13.00,0,301.47,304.78,0.0,0.0,0.000,317378.3,317378.3,22075,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438632,142942.00
02/14/2016 03:30,2,0.000,ALERT,212.61,302.98,59.981,1455438604,"274151322000083","219011344069620",0.00,-15.00,0,300.87,304.78,0.0,0.0,0.000,592145.1,592145.1,11063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438634,142943.00
02/14/2016 03:30,2,0.000,ALERT,213.29,302.37,59.970,1455438604,"274151322000076","219011344069620",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,629317.9,629317.9,11081,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438635,142944.00
02/14/2016 03:30,2,0.000,ALERT,213.51,305.38,59.996,1455438604,"201051344000868","219011344069620",0.00,-13.00,0,303.88,307.48,0.0,0.0,0.000,309507.3,309507.3,17196,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438637,142945.00
02/14/2016 03:30,2,0.000,ALERT,212.61,302.98,59.981,1455438604,"274151322000095","219011344069620",0.00,-16.00,0,301.47,305.08,0.0,0.0,0.000,622301.1,622301.1,10953,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438639,142946.00
02/14/2016 03:30,2,0.000,ALERT,213.29,304.18,59.975,1455438604,"201051344000988","219011344069620",0.00,-13.00,0,300.27,306.28,0.0,0.0,0.000,307891.2,307891.2,17469,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438641,142947.00
02/14/2016 03:30,2,0.000,ALERT,213.06,303.28,59.944,1455438604,"201051344001025","219011344069620",0.00,-15.00,0,300.87,305.98,0.0,0.0,0.000,321017.1,321017.1,21982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438643,142948.00
02/14/2016 03:30,2,0.000,ALERT,213.51,304.48,59.986,1455438604,"201051344000458","219011344069620",0.00,-11.50,0,302.68,307.48,0.0,0.0,0.000,318245.9,318245.9,17404,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438645,142949.00
02/14/2016 03:30,2,0.000,ALERT,214.19,304.48,59.975,1455438604,"201051344000853","219011344069620",0.00,-15.00,0,302.98,306.88,0.0,0.0,0.000,316455.6,316455.6,17089,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438647,142950.00
02/14/2016 03:30,2,0.000,ALERT,213.51,303.88,59.981,1455438604,"201051344000685","219011344069620",0.00,-14.00,0,301.77,305.38,0.0,0.0,0.000,323446.0,323446.0,21842,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438648,142951.00
02/14/2016 03:30,2,0.000,ALERT,213.51,303.58,59.996,1455438604,"201051344000917","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,321024.4,321024.4,21815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438650,142952.00
02/14/2016 03:30,2,0.000,ALERT,213.51,303.88,59.986,1455438604,"201051344001145","219011344069620",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,325151.2,325151.2,21745,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438652,142953.00
02/14/2016 03:30,2,0.000,ALERT,213.29,303.28,59.986,1455438604,"201051344000651","219011344069620",0.00,-16.00,0,301.47,304.78,0.0,0.0,0.000,317386.4,317386.4,22019,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438654,142954.00
02/14/2016 03:30,2,0.000,ALERT,212.38,302.07,60.018,1455438604,"274151322000088","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,574562.1,574562.1,10787,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438656,142955.00
02/14/2016 03:30,2,0.000,ALERT,213.51,301.77,59.986,1455438604,"274151322000068","219011344069620",0.00,-13.00,0,299.97,303.28,0.0,0.0,0.000,480834.8,480834.8,11569,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438658,142956.00
02/14/2016 03:30,2,0.000,ALERT,212.83,303.88,59.981,1455438604,"201051344001135","219011344069620",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,314087.3,314087.3,21994,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438659,142957.00
02/14/2016 03:30,2,0.000,ALERT,213.29,305.08,59.981,1455438604,"201051344000594","219011344069620",0.00,-14.00,0,302.37,306.88,0.0,0.0,0.000,320166.1,320166.1,17422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438661,142958.00
02/14/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1455438604,"201051344001203","219011344069620",0.00,-15.00,0,301.47,306.88,0.0,0.0,0.000,320379.3,320379.3,21977,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438663,142959.00
02/14/2016 03:30,2,0.000,ALERT,212.61,302.68,59.981,1455438604,"274151322000054","219011344069620",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,587017.8,587017.8,10816,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438665,142960.00
02/14/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1455438604,"201051344000867","219011344069620",0.00,-12.00,0,302.07,307.18,0.0,0.0,0.000,308974.5,308974.5,17427,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438667,142961.00
02/14/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1455438604,"201051344001093","219011344069620",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,319445.6,319445.6,21868,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438669,142962.00
02/14/2016 03:30,2,0.000,ALERT,213.51,304.78,60.018,1455438604,"201051344000900","219011344069620",0.00,-15.00,0,302.68,306.58,0.0,0.0,0.000,324306.9,324306.9,16944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438670,142963.00
02/14/2016 03:30,2,0.000,ALERT,213.74,303.88,59.986,1455438604,"201051344000648","219011344069620",0.00,-16.00,0,302.07,306.58,0.0,0.0,0.000,317325.1,317325.1,17160,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438672,142964.00
02/14/2016 03:30,2,0.000,ALERT,213.74,305.38,59.959,1455438604,"201051344000569","219011344069620",0.00,-15.00,0,303.58,307.78,0.0,0.0,0.000,325348.6,325348.6,16922,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455438674,142965.00
02/14/2016 03:30,2,0.000,ALERT,213.51,304.78,59.986,1455438604,"201051344000983","219011344069620",0.00,-14.00,0,302.98,307.18,0.0,0.0,0.000,318119.4,318119.4,17292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438676,142966.00
02/14/2016 03:30,2,0.000,ALERT,213.96,304.78,59.991,1455438604,"201051344001158","219011344069620",0.00,-15.00,0,302.37,306.58,0.0,0.0,0.000,313718.3,313718.3,17452,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438678,142967.00
02/14/2016 03:30,2,0.000,ALERT,214.19,305.38,59.996,1455438604,"201051344000576","219011344069620",0.00,-14.00,0,303.28,307.18,0.0,0.0,0.000,318838.2,318838.2,16998,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438679,142968.00
02/14/2016 03:30,2,0.000,ALERT,212.61,301.47,59.991,1455438604,"274151322000087","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,562182.9,562182.9,10858,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455438681,142969.00
02/14/2016 03:45,2,0.000,ALERT,214.41,305.08,60.034,1455439505,"201051344000645","219011344069620",0.00,-13.00,0,302.68,306.58,0.0,0.0,0.000,318134.7,318134.7,17112,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439507,142970.00
02/14/2016 03:45,2,0.000,ALERT,213.06,302.98,60.002,1455439505,"274151322000085","219011344069620",0.00,-14.00,0,300.87,304.48,0.0,0.0,0.000,589857.0,589857.0,10840,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439509,142971.00
02/14/2016 03:45,2,0.000,ALERT,214.41,304.78,60.028,1455439505,"201051344000633","219011344069620",0.00,-14.00,0,301.47,306.28,0.0,0.0,0.000,309748.3,309748.3,17460,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439511,142972.00
02/14/2016 03:45,2,0.000,ALERT,213.74,304.78,60.028,1455439505,"201051344000469","219011344069620",0.00,-16.00,0,302.07,306.58,0.0,0.0,0.000,310563.8,310563.8,17471,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439512,142973.00
02/14/2016 03:45,2,0.000,ALERT,213.06,304.18,60.002,1455439505,"201051344000646","219011344069620",0.00,-15.00,0,301.17,305.38,0.0,0.0,0.000,315971.3,315971.3,21996,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439514,142974.00
02/14/2016 03:45,2,0.000,ALERT,212.38,303.28,59.996,1455439505,"274151322000052","219011344069620",0.00,-15.00,0,300.57,305.08,0.0,0.0,0.000,597912.9,597912.9,11029,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439516,142975.00
02/14/2016 03:45,2,0.000,ALERT,213.29,304.18,60.012,1455439505,"201051344000585","219011344069620",0.00,-13.00,0,301.47,305.68,0.0,0.0,0.000,320826.2,320826.2,21998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439518,142976.00
02/14/2016 03:45,2,0.000,ALERT,213.29,304.48,59.996,1455439505,"201051344001230","219011344069620",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,319960.0,319960.0,21832,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439520,142977.00
02/14/2016 03:45,2,0.000,ALERT,213.51,304.78,60.002,1455439505,"201051344000582","219011344069620",0.00,-15.00,0,302.98,306.28,0.0,0.0,0.000,313493.3,313493.3,21980,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439521,142978.00
02/14/2016 03:45,2,0.000,ALERT,212.83,304.18,60.044,1455439505,"201051344000955","219011344069620",0.00,-14.00,0,302.07,305.38,0.0,0.0,0.000,323987.8,323987.8,21946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439523,142979.00
02/14/2016 03:45,2,0.000,ALERT,212.61,302.07,59.991,1455439505,"274151322000094","219011344069620",0.00,-16.00,0,300.27,303.58,0.0,0.0,0.000,480683.4,480683.4,11418,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439525,142980.00
02/14/2016 03:45,2,0.000,ALERT,213.74,305.68,59.996,1455439505,"201051344000579","219011344069620",0.00,-14.00,0,303.28,307.48,0.0,0.0,0.000,324591.8,324591.8,17394,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439527,142981.00
02/14/2016 03:45,2,0.000,ALERT,213.06,304.48,59.996,1455439505,"201051344000890","219011344069620",0.00,-13.00,0,302.37,306.58,0.0,0.0,0.000,321437.3,321437.3,21924,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439528,142982.00
02/14/2016 03:45,2,0.000,ALERT,213.51,303.88,60.002,1455439505,"201051344000438","219011344069620",0.00,-15.00,0,302.37,305.68,0.0,0.0,0.000,323592.0,323592.0,21964,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439530,142983.00
02/14/2016 03:45,2,0.000,ALERT,213.51,303.58,59.996,1455439505,"201051344000417","219011344069620",0.00,-15.00,0,301.17,305.08,0.0,0.0,0.000,317378.3,317378.3,22077,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439532,142984.00
02/14/2016 03:45,2,0.000,ALERT,213.06,303.28,60.002,1455439505,"274151322000083","219011344069620",0.00,-14.00,0,301.17,304.78,0.0,0.0,0.000,592145.1,592145.1,11065,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439534,142985.00
02/14/2016 03:45,2,0.000,ALERT,213.51,302.98,59.991,1455439505,"274151322000076","219011344069620",0.00,-15.00,0,300.87,304.78,0.0,0.0,0.000,629317.9,629317.9,11083,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439536,142986.00
02/14/2016 03:45,2,0.000,ALERT,213.74,305.98,60.002,1455439505,"201051344000868","219011344069620",0.00,-13.00,0,303.58,307.48,0.0,0.0,0.000,309507.3,309507.3,17198,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439538,142987.00
02/14/2016 03:45,2,0.000,ALERT,213.06,304.18,59.991,1455439505,"274151322000095","219011344069620",0.00,-16.00,0,301.47,305.08,0.0,0.0,0.000,622301.1,622301.1,10955,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439539,142988.00
02/14/2016 03:45,2,0.000,ALERT,213.51,305.08,60.039,1455439505,"201051344000988","219011344069620",0.00,-13.00,0,300.27,306.58,0.0,0.0,0.000,307891.2,307891.2,17471,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439541,142989.00
02/14/2016 03:45,2,0.000,ALERT,213.06,303.28,60.012,1455439505,"201051344001025","219011344069620",0.00,-15.00,0,301.47,305.98,0.0,0.0,0.000,321017.1,321017.1,21984,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439543,142990.00
02/14/2016 03:45,2,0.000,ALERT,213.74,305.38,59.996,1455439505,"201051344000458","219011344069620",0.00,-11.50,0,302.98,307.48,0.0,0.0,0.000,318245.9,318245.9,17406,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439545,142991.00
02/14/2016 03:45,2,0.000,ALERT,214.41,305.08,59.991,1455439505,"201051344000853","219011344069620",0.00,-15.00,0,302.37,306.88,0.0,0.0,0.000,316455.6,316455.6,17091,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439547,142992.00
02/14/2016 03:45,2,0.000,ALERT,213.51,303.88,60.002,1455439505,"201051344000685","219011344069620",0.00,-14.00,0,301.77,305.38,0.0,0.0,0.000,323446.0,323446.0,21844,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439548,142993.00
02/14/2016 03:45,2,0.000,ALERT,213.51,303.88,59.944,1455439505,"201051344000917","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,321024.4,321024.4,21817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439550,142994.00
02/14/2016 03:45,2,0.000,ALERT,213.51,304.48,59.991,1455439505,"201051344001145","219011344069620",0.00,-14.00,0,302.37,305.98,0.0,0.0,0.000,325151.2,325151.2,21747,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439552,142995.00
02/14/2016 03:45,2,0.000,ALERT,213.29,303.58,59.986,1455439505,"201051344000651","219011344069620",0.00,-17.00,0,301.47,305.08,0.0,0.0,0.000,317386.4,317386.4,22021,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439554,142996.00
02/14/2016 03:45,2,0.000,ALERT,212.38,302.37,59.996,1455439505,"274151322000088","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,574562.1,574562.1,10789,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439556,142997.00
02/14/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1455439505,"274151322000068","219011344069620",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,480834.8,480834.8,11571,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439557,142998.00
02/14/2016 03:45,2,0.000,ALERT,212.61,303.88,59.996,1455439505,"201051344001135","219011344069620",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,314087.3,314087.3,21996,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439559,142999.00
02/14/2016 03:45,2,0.000,ALERT,213.51,305.68,59.996,1455439505,"201051344000594","219011344069620",0.00,-14.00,0,302.68,306.88,0.0,0.0,0.000,320166.1,320166.1,17424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439561,143000.00
02/14/2016 03:45,2,0.000,ALERT,213.29,303.88,59.996,1455439505,"201051344001203","219011344069620",0.00,-15.00,0,301.77,306.88,0.0,0.0,0.000,320379.3,320379.3,21979,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439564,143001.00
02/14/2016 03:45,2,0.000,ALERT,212.61,302.98,59.991,1455439505,"274151322000054","219011344069620",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,587017.8,587017.8,10818,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439565,143002.00
02/14/2016 03:45,2,0.000,ALERT,213.96,304.48,60.002,1455439505,"201051344000867","219011344069620",0.00,-12.00,0,302.07,306.88,0.0,0.0,0.000,308974.5,308974.5,17429,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439567,143003.00
02/14/2016 03:45,2,0.000,ALERT,213.29,304.18,60.002,1455439505,"201051344001093","219011344069620",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,319445.6,319445.6,21870,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439569,143004.00
02/14/2016 03:45,2,0.000,ALERT,213.51,304.78,59.991,1455439505,"201051344000900","219011344069620",0.00,-15.00,0,302.37,306.58,0.0,0.0,0.000,324306.9,324306.9,16946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439571,143005.00
02/14/2016 03:45,2,0.000,ALERT,213.96,304.18,59.970,1455439505,"201051344000648","219011344069620",0.00,-16.00,0,301.77,306.58,0.0,0.0,0.000,317325.1,317325.1,17162,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439573,143006.00
02/14/2016 03:45,2,0.000,ALERT,213.96,305.68,59.991,1455439505,"201051344000569","219011344069620",0.00,-15.00,0,303.88,307.78,0.0,0.0,0.000,325348.6,325348.6,16924,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439574,143007.00
02/14/2016 03:45,2,0.000,ALERT,213.51,305.08,59.959,1455439505,"201051344000983","219011344069620",0.00,-14.00,0,302.98,307.18,0.0,0.0,0.000,318119.4,318119.4,17294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455439576,143008.00
02/14/2016 03:45,2,0.000,ALERT,213.96,305.38,59.996,1455439505,"201051344001158","219011344069620",0.00,-16.00,0,302.68,306.58,0.0,0.0,0.000,313718.3,313718.3,17454,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439578,143009.00
02/14/2016 03:45,2,0.000,ALERT,214.41,305.68,59.996,1455439505,"201051344000576","219011344069620",0.00,-14.00,0,303.28,306.88,0.0,0.0,0.000,318838.2,318838.2,17000,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439580,143010.00
02/14/2016 03:45,2,0.000,ALERT,212.61,301.47,59.981,1455439505,"274151322000087","219011344069620",0.00,-13.00,0,299.97,303.28,0.0,0.0,0.000,562182.9,562182.9,10860,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455439582,143011.00
02/14/2016 04:00,2,0.000,ALERT,214.19,304.78,59.933,1455440404,"201051344000645","219011344069620",0.00,-13.00,0,302.98,306.88,0.0,0.0,0.000,318134.7,318134.7,17114,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440407,143012.00
02/14/2016 04:00,2,0.000,ALERT,212.83,302.37,60.002,1455440404,"274151322000085","219011344069620",0.00,-14.00,0,300.57,304.48,0.0,0.0,0.000,589857.0,589857.0,10842,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455440408,143013.00
02/14/2016 04:00,2,0.000,ALERT,214.41,304.78,59.986,1455440404,"201051344000633","219011344069620",0.00,-14.00,0,301.47,306.58,0.0,0.0,0.000,309748.3,309748.3,17462,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440410,143014.00
02/14/2016 04:00,2,0.000,ALERT,213.74,304.78,59.965,1455440404,"201051344000469","219011344069620",0.00,-16.00,0,302.07,306.58,0.0,0.0,0.000,310563.8,310563.8,17473,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440412,143015.00
02/14/2016 04:00,2,0.000,ALERT,213.06,303.88,59.970,1455440404,"201051344000646","219011344069620",0.00,-15.00,0,301.77,305.68,0.0,0.0,0.000,315971.3,315971.3,21998,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440414,143016.00
02/14/2016 04:00,2,0.000,ALERT,212.38,303.28,59.944,1455440404,"274151322000052","219011344069620",0.00,-15.00,0,300.27,305.08,0.0,0.0,0.000,597912.9,597912.9,11031,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440415,143017.00
02/14/2016 04:00,2,0.000,ALERT,213.29,304.18,59.949,1455440404,"201051344000585","219011344069620",0.00,-13.00,0,301.47,305.68,0.0,0.0,0.000,320826.2,320826.2,22000,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440417,143018.00
02/14/2016 04:00,2,0.000,ALERT,213.06,303.88,59.996,1455440404,"201051344001230","219011344069620",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,319960.0,319960.0,21834,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440419,143019.00
02/14/2016 04:00,2,0.000,ALERT,213.74,304.78,59.981,1455440404,"201051344000582","219011344069620",0.00,-16.00,0,303.28,306.58,0.0,0.0,0.000,313493.3,313493.3,21982,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440421,143020.00
02/14/2016 04:00,2,0.000,ALERT,212.61,303.28,59.975,1455440404,"201051344000955","219011344069620",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,323987.8,323987.8,21948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440423,143021.00
02/14/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1455440404,"274151322000094","219011344069620",0.00,-16.00,0,299.97,303.58,0.0,0.0,0.000,480683.4,480683.4,11420,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440425,143022.00
02/14/2016 04:00,2,0.000,ALERT,213.74,305.68,59.986,1455440404,"201051344000579","219011344069620",0.00,-14.00,0,303.88,307.48,0.0,0.0,0.000,324591.8,324591.8,17396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440427,143023.00
02/14/2016 04:00,2,0.000,ALERT,213.06,304.18,59.954,1455440404,"201051344000890","219011344069620",0.00,-13.00,0,302.68,306.58,0.0,0.0,0.000,321437.3,321437.3,21926,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440428,143024.00
02/14/2016 04:00,2,0.000,ALERT,213.06,303.58,60.012,1455440404,"201051344000438","219011344069620",0.00,-15.00,0,302.37,305.98,0.0,0.0,0.000,323592.0,323592.0,21966,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455440430,143025.00
02/14/2016 04:00,2,0.000,ALERT,213.29,303.28,59.991,1455440404,"201051344000417","219011344069620",0.00,-15.00,0,301.77,305.08,0.0,0.0,0.000,317378.3,317378.3,22079,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440432,143026.00
02/14/2016 04:00,2,0.000,ALERT,212.83,302.68,59.981,1455440404,"274151322000083","219011344069620",0.00,-15.00,0,300.87,305.08,0.0,0.0,0.000,592145.1,592145.1,11067,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440434,143027.00
02/14/2016 04:00,2,0.000,ALERT,213.29,302.98,59.970,1455440404,"274151322000076","219011344069620",0.00,-15.00,0,300.27,304.78,0.0,0.0,0.000,629317.9,629317.9,11085,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440436,143028.00
02/14/2016 04:00,2,0.000,ALERT,213.51,305.38,59.938,1455440404,"201051344000868","219011344069620",0.00,-14.00,0,304.18,307.48,0.0,0.0,0.000,309507.3,309507.3,17200,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440438,143029.00
02/14/2016 04:00,2,0.000,ALERT,213.06,303.88,59.975,1455440404,"274151322000095","219011344069620",0.00,-16.00,0,301.47,305.68,0.0,0.0,0.000,622301.1,622301.1,10957,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440440,143030.00
02/14/2016 04:00,2,0.000,ALERT,213.51,304.48,59.970,1455440404,"201051344000988","219011344069620",0.00,-13.00,0,300.87,306.28,0.0,0.0,0.000,307891.2,307891.2,17473,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440441,143031.00
02/14/2016 04:00,2,0.000,ALERT,212.83,302.68,59.933,1455440404,"201051344001025","219011344069620",0.00,-16.00,0,301.47,306.28,0.0,0.0,0.000,321017.1,321017.1,21986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440443,143032.00
02/14/2016 04:00,2,0.000,ALERT,213.51,305.08,60.002,1455440404,"201051344000458","219011344069620",0.00,-11.50,0,303.28,307.48,0.0,0.0,0.000,318245.9,318245.9,17408,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440445,143033.00
02/14/2016 04:00,2,0.000,ALERT,214.19,304.78,60.007,1455440404,"201051344000853","219011344069620",0.00,-15.00,0,302.98,306.88,0.0,0.0,0.000,316455.6,316455.6,17093,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440447,143034.00
02/14/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1455440404,"201051344000685","219011344069620",0.00,-14.00,0,301.77,305.98,0.0,0.0,0.000,323446.0,323446.0,21846,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440449,143035.00
02/14/2016 04:00,2,0.000,ALERT,213.29,303.28,59.981,1455440404,"201051344000917","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,321024.4,321024.4,21819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440450,143036.00
02/14/2016 04:00,2,0.000,ALERT,213.29,303.88,59.970,1455440404,"201051344001145","219011344069620",0.00,-14.00,0,302.68,306.58,0.0,0.0,0.000,325151.2,325151.2,21749,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440452,143037.00
02/14/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1455440404,"201051344000651","219011344069620",0.00,-17.00,0,301.77,305.08,0.0,0.0,0.000,317386.4,317386.4,22023,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440454,143038.00
02/14/2016 04:00,2,0.000,ALERT,212.38,302.68,59.970,1455440404,"274151322000088","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,574562.1,574562.1,10791,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440456,143039.00
02/14/2016 04:00,2,0.000,ALERT,213.29,301.77,59.975,1455440404,"274151322000068","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,480834.8,480834.8,11573,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440458,143040.00
02/14/2016 04:00,2,0.000,ALERT,212.61,303.58,59.965,1455440404,"201051344001135","219011344069620",0.00,-14.00,0,302.37,306.28,0.0,0.0,0.000,314087.3,314087.3,21998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455440459,143041.00
02/14/2016 04:00,2,0.000,ALERT,213.06,305.08,59.981,1455440404,"201051344000594","219011344069620",0.00,-14.00,0,302.68,306.88,0.0,0.0,0.000,320166.1,320166.1,17426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440461,143042.00
02/14/2016 04:00,2,0.000,ALERT,213.06,303.28,59.970,1455440404,"201051344001203","219011344069620",0.00,-15.00,0,301.77,307.18,0.0,0.0,0.000,320379.3,320379.3,21981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440463,143043.00
02/14/2016 04:00,2,0.000,ALERT,212.61,302.68,59.970,1455440404,"274151322000054","219011344069620",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,587017.8,587017.8,10820,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440465,143044.00
02/14/2016 04:00,2,0.000,ALERT,213.74,304.18,59.986,1455440404,"201051344000867","219011344069620",0.00,-12.00,0,302.37,306.88,0.0,0.0,0.000,308974.5,308974.5,17431,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455440467,143045.00
02/14/2016 04:00,2,0.000,ALERT,213.06,303.58,59.975,1455440404,"201051344001093","219011344069620",0.00,-12.00,0,302.07,305.38,0.0,0.0,0.000,319445.6,319445.6,21872,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440469,143046.00
02/14/2016 04:00,2,0.000,ALERT,213.51,304.78,59.981,1455440404,"201051344000900","219011344069620",0.00,-15.00,0,302.98,306.58,0.0,0.0,0.000,324306.9,324306.9,16948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455440470,143047.00
02/14/2016 04:00,2,0.000,ALERT,213.51,303.58,59.970,1455440404,"201051344000648","219011344069620",0.00,-16.00,0,302.07,306.58,0.0,0.0,0.000,317325.1,317325.1,17164,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455440472,143048.00
02/14/2016 04:00,2,0.000,ALERT,213.51,305.08,59.965,1455440404,"201051344000569","219011344069620",0.00,-15.00,0,303.88,307.48,0.0,0.0,0.000,325348.6,325348.6,16926,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440474,143049.00
02/14/2016 04:00,2,0.000,ALERT,213.51,304.78,59.970,1455440404,"201051344000983","219011344069620",0.00,-14.00,0,303.28,306.88,0.0,0.0,0.000,318119.4,318119.4,17296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440476,143050.00
02/14/2016 04:00,2,0.000,ALERT,213.74,304.78,59.965,1455440404,"201051344001158","219011344069620",0.00,-16.00,0,302.68,306.88,0.0,0.0,0.000,313718.3,313718.3,17456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440478,143051.00
02/14/2016 04:00,2,0.000,ALERT,213.96,305.38,59.986,1455440404,"201051344000576","219011344069620",0.00,-13.00,0,303.58,306.88,0.0,0.0,0.000,318838.2,318838.2,17002,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455440480,143052.00
02/14/2016 04:00,2,0.000,ALERT,212.83,302.07,59.928,1455440404,"274151322000087","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,562182.9,562182.9,10862,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455440481,143053.00
02/14/2016 04:15,2,0.000,ALERT,214.19,304.48,60.007,1455441305,"201051344000645","219011344069620",0.00,-13.00,0,302.68,306.88,0.0,0.0,0.000,318134.7,318134.7,17116,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441307,143054.00
02/14/2016 04:15,2,0.000,ALERT,212.83,302.37,59.959,1455441305,"274151322000085","219011344069620",0.00,-14.00,0,301.17,304.18,0.0,0.0,0.000,589857.0,589857.0,10844,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441309,143055.00
02/14/2016 04:15,2,0.000,ALERT,214.41,305.08,59.970,1455441305,"201051344000633","219011344069620",0.00,-14.00,0,300.87,306.58,0.0,0.0,0.000,309748.3,309748.3,17464,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441311,143056.00
02/14/2016 04:15,2,0.000,ALERT,213.74,305.08,60.002,1455441305,"201051344000469","219011344069620",0.00,-16.00,0,301.77,306.88,0.0,0.0,0.000,310563.8,310563.8,17475,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441312,143057.00
02/14/2016 04:15,2,0.000,ALERT,213.06,303.88,59.938,1455441305,"201051344000646","219011344069620",0.00,-15.00,0,301.47,305.38,0.0,0.0,0.000,315971.3,315971.3,22000,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441314,143058.00
02/14/2016 04:15,2,0.000,ALERT,212.61,303.28,59.959,1455441305,"274151322000052","219011344069620",0.00,-16.00,0,301.17,304.78,0.0,0.0,0.000,597912.9,597912.9,11033,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441316,143059.00
02/14/2016 04:15,2,0.000,ALERT,213.29,304.18,59.965,1455441305,"201051344000585","219011344069620",0.00,-13.00,0,301.17,305.68,0.0,0.0,0.000,320826.2,320826.2,22002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441318,143060.00
02/14/2016 04:15,2,0.000,ALERT,213.06,304.18,59.965,1455441305,"201051344001230","219011344069620",0.00,-14.00,0,301.77,305.68,0.0,0.0,0.000,319960.0,319960.0,21836,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441319,143061.00
02/14/2016 04:15,2,0.000,ALERT,213.74,304.78,60.018,1455441305,"201051344000582","219011344069620",0.00,-16.00,0,302.68,306.28,0.0,0.0,0.000,313493.3,313493.3,21984,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441321,143062.00
02/14/2016 04:15,2,0.000,ALERT,212.61,303.28,59.970,1455441305,"201051344000955","219011344069620",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,323987.8,323987.8,21950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441323,143063.00
02/14/2016 04:15,2,0.000,ALERT,212.83,302.07,59.970,1455441305,"274151322000094","219011344069620",0.00,-16.00,0,300.27,303.58,0.0,0.0,0.000,480683.4,480683.4,11422,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441325,143064.00
