ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 04:15,2,0.000,ALERT,213.74,305.38,59.975,1455441305,"201051344000579","219011344069620",0.00,-14.00,0,303.88,307.78,0.0,0.0,0.000,324591.8,324591.8,17398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441327,143065.00
02/14/2016 04:15,2,0.000,ALERT,212.83,304.18,59.970,1455441305,"201051344000890","219011344069620",0.00,-13.00,0,302.07,306.28,0.0,0.0,0.000,321437.3,321437.3,21928,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441328,143066.00
02/14/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1455441305,"201051344000438","219011344069620",0.00,-15.00,0,301.77,305.68,0.0,0.0,0.000,323592.0,323592.0,21968,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441330,143067.00
02/14/2016 04:15,2,0.000,ALERT,213.51,303.58,59.986,1455441305,"201051344000417","219011344069620",0.00,-15.00,0,301.47,304.78,0.0,0.0,0.000,317378.3,317378.3,22081,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441332,143068.00
02/14/2016 04:15,2,0.000,ALERT,212.83,303.28,59.933,1455441305,"274151322000083","219011344069620",0.00,-14.00,0,301.47,304.78,0.0,0.0,0.000,592145.1,592145.1,11069,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441334,143069.00
02/14/2016 04:15,2,0.000,ALERT,213.51,302.37,59.981,1455441305,"274151322000076","219011344069620",0.00,-15.00,0,301.17,304.78,0.0,0.0,0.000,629317.9,629317.9,11087,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441336,143070.00
02/14/2016 04:15,2,0.000,ALERT,213.96,305.68,59.981,1455441305,"201051344000868","219011344069620",0.00,-13.00,0,303.28,307.48,0.0,0.0,0.000,309507.3,309507.3,17202,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441338,143071.00
02/14/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1455441305,"274151322000095","219011344069620",0.00,-16.00,0,302.68,305.08,0.0,0.0,0.000,622301.1,622301.1,10959,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441339,143072.00
02/14/2016 04:15,2,0.000,ALERT,213.51,304.48,59.981,1455441305,"201051344000988","219011344069620",0.00,-14.00,0,300.27,306.58,0.0,0.0,0.000,307891.2,307891.2,17475,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441341,143073.00
02/14/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1455441305,"201051344001025","219011344069620",0.00,-15.00,0,301.17,305.98,0.0,0.0,0.000,321017.1,321017.1,21988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441343,143074.00
02/14/2016 04:15,2,0.000,ALERT,213.74,305.08,59.954,1455441305,"201051344000458","219011344069620",0.00,-11.50,0,302.98,307.48,0.0,0.0,0.000,318245.9,318245.9,17410,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441345,143075.00
02/14/2016 04:15,2,0.000,ALERT,214.19,304.78,59.981,1455441305,"201051344000853","219011344069620",0.00,-15.00,0,302.98,306.88,0.0,0.0,0.000,316455.6,316455.6,17095,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441347,143076.00
02/14/2016 04:15,2,0.000,ALERT,213.74,304.18,59.986,1455441305,"201051344000685","219011344069620",0.00,-14.00,0,301.47,305.38,0.0,0.0,0.000,323446.0,323446.0,21848,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441349,143077.00
02/14/2016 04:15,2,0.000,ALERT,213.51,303.58,59.975,1455441305,"201051344000917","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,321024.4,321024.4,21821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441351,143078.00
02/14/2016 04:15,2,0.000,ALERT,213.29,304.18,59.975,1455441305,"201051344001145","219011344069620",0.00,-15.00,0,302.07,305.98,0.0,0.0,0.000,325151.2,325151.2,21751,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441353,143079.00
02/14/2016 04:15,2,0.000,ALERT,213.29,303.28,60.028,1455441305,"201051344000651","219011344069620",0.00,-17.00,0,301.17,305.08,0.0,0.0,0.000,317386.4,317386.4,22025,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441355,143080.00
02/14/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1455441305,"274151322000088","219011344069620",0.00,-13.00,0,300.57,303.88,0.0,0.0,0.000,574562.1,574562.1,10793,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441356,143081.00
02/14/2016 04:15,2,0.000,ALERT,213.74,302.07,59.981,1455441305,"274151322000068","219011344069620",0.00,-13.00,0,300.57,303.28,0.0,0.0,0.000,480834.8,480834.8,11575,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441358,143082.00
02/14/2016 04:15,2,0.000,ALERT,212.83,303.88,59.944,1455441305,"201051344001135","219011344069620",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,314087.3,314087.3,22000,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441360,143083.00
02/14/2016 04:15,2,0.000,ALERT,213.29,304.78,59.949,1455441305,"201051344000594","219011344069620",0.00,-14.00,0,302.07,306.88,0.0,0.0,0.000,320166.1,320166.1,17428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441362,143084.00
02/14/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1455441305,"201051344001203","219011344069620",0.00,-15.00,0,301.47,306.88,0.0,0.0,0.000,320379.3,320379.3,21983,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441364,143085.00
02/14/2016 04:15,2,0.000,ALERT,212.83,302.98,59.975,1455441305,"274151322000054","219011344069620",0.00,-13.00,0,301.17,304.48,0.0,0.0,0.000,587017.8,587017.8,10822,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441366,143086.00
02/14/2016 04:15,2,0.000,ALERT,213.96,303.88,59.944,1455441305,"201051344000867","219011344069620",0.00,-12.00,0,301.77,307.18,0.0,0.0,0.000,308974.5,308974.5,17433,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441367,143087.00
02/14/2016 04:15,2,0.000,ALERT,213.06,303.88,59.996,1455441305,"201051344001093","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,319445.6,319445.6,21874,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441369,143088.00
02/14/2016 04:15,2,0.000,ALERT,213.74,304.78,59.986,1455441305,"201051344000900","219011344069620",0.00,-14.00,0,302.37,306.58,0.0,0.0,0.000,324306.9,324306.9,16950,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441371,143089.00
02/14/2016 04:15,2,0.000,ALERT,213.74,303.58,59.986,1455441305,"201051344000648","219011344069620",0.00,-16.00,0,301.47,306.58,0.0,0.0,0.000,317325.1,317325.1,17166,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441373,143090.00
02/14/2016 04:15,2,0.000,ALERT,213.96,305.38,59.986,1455441305,"201051344000569","219011344069620",0.00,-15.00,0,303.58,307.78,0.0,0.0,0.000,325348.6,325348.6,16928,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441375,143091.00
02/14/2016 04:15,2,0.000,ALERT,213.74,304.78,59.986,1455441305,"201051344000983","219011344069620",0.00,-14.00,0,303.28,307.18,0.0,0.0,0.000,318119.4,318119.4,17298,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441376,143092.00
02/14/2016 04:15,2,0.000,ALERT,213.96,304.78,59.959,1455441305,"201051344001158","219011344069620",0.00,-16.00,0,302.37,306.58,0.0,0.0,0.000,313718.3,313718.3,17458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441378,143093.00
02/14/2016 04:15,2,0.000,ALERT,214.41,305.38,60.023,1455441305,"201051344000576","219011344069620",0.00,-14.00,0,302.98,307.18,0.0,0.0,0.000,318838.2,318838.2,17004,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455441380,143094.00
02/14/2016 04:15,2,0.000,ALERT,212.83,301.17,60.012,1455441305,"274151322000087","219011344069620",0.00,-13.00,0,300.27,303.28,0.0,0.0,0.000,562182.9,562182.9,10864,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455441382,143095.00
02/14/2016 04:30,2,0.000,ALERT,213.74,304.18,59.996,1455442204,"201051344000645","219011344069620",0.00,-13.00,0,302.68,306.58,0.0,0.0,0.000,318134.7,318134.7,17118,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442206,143096.00
02/14/2016 04:30,2,0.000,ALERT,212.61,302.37,59.986,1455442204,"274151322000085","219011344069620",0.00,-14.00,0,299.97,304.18,0.0,0.0,0.000,589857.0,589857.0,10846,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442208,143097.00
02/14/2016 04:30,2,0.000,ALERT,213.96,304.18,59.986,1455442204,"201051344000633","219011344069620",0.00,-14.00,0,301.17,306.58,0.0,0.0,0.000,309748.3,309748.3,17466,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442210,143098.00
02/14/2016 04:30,2,0.000,ALERT,213.29,303.88,60.012,1455442204,"201051344000469","219011344069620",0.00,-15.00,0,302.07,306.58,0.0,0.0,0.000,310563.8,310563.8,17477,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442212,143099.00
02/14/2016 04:30,2,0.000,ALERT,212.83,303.58,59.991,1455442204,"201051344000646","219011344069620",0.00,-15.00,0,301.47,305.38,0.0,0.0,0.000,315971.3,315971.3,22002,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442213,143100.00
02/14/2016 04:30,2,0.000,ALERT,212.16,302.07,59.991,1455442204,"274151322000052","219011344069620",0.00,-15.00,0,299.97,304.48,0.0,0.0,0.000,597912.9,597912.9,11035,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442215,143101.00
02/14/2016 04:30,2,0.000,ALERT,213.06,303.28,59.996,1455442204,"201051344000585","219011344069620",0.00,-14.00,0,301.47,305.38,0.0,0.0,0.000,320826.2,320826.2,22004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442217,143102.00
02/14/2016 04:30,2,0.000,ALERT,213.06,303.88,60.023,1455442204,"201051344001230","219011344069620",0.00,-14.00,0,302.37,305.68,0.0,0.0,0.000,319960.0,319960.0,21838,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442219,143103.00
02/14/2016 04:30,2,0.000,ALERT,213.51,304.18,59.981,1455442204,"201051344000582","219011344069620",0.00,-16.00,0,302.98,305.98,0.0,0.0,0.000,313493.3,313493.3,21986,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442221,143104.00
02/14/2016 04:30,2,0.000,ALERT,212.61,302.98,59.981,1455442204,"201051344000955","219011344069620",0.00,-14.00,0,301.77,305.08,0.0,0.0,0.000,323987.8,323987.8,21952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442222,143105.00
02/14/2016 04:30,2,0.000,ALERT,212.61,301.77,60.018,1455442204,"274151322000094","219011344069620",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,480683.4,480683.4,11424,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442224,143106.00
02/14/2016 04:30,2,0.000,ALERT,213.29,304.78,59.986,1455442204,"201051344000579","219011344069620",0.00,-14.00,0,303.28,307.18,0.0,0.0,0.000,324591.8,324591.8,17400,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442226,143107.00
02/14/2016 04:30,2,0.000,ALERT,212.83,303.58,59.975,1455442204,"201051344000890","219011344069620",0.00,-13.00,0,302.37,306.58,0.0,0.0,0.000,321437.3,321437.3,21930,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442228,143108.00
02/14/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1455442204,"201051344000438","219011344069620",0.00,-15.00,0,302.07,305.98,0.0,0.0,0.000,323592.0,323592.0,21970,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442230,143109.00
02/14/2016 04:30,2,0.000,ALERT,213.06,302.37,59.981,1455442204,"201051344000417","219011344069620",0.00,-14.00,0,301.17,305.08,0.0,0.0,0.000,317378.3,317378.3,22083,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442231,143110.00
02/14/2016 04:30,2,0.000,ALERT,212.61,303.28,59.975,1455442204,"274151322000083","219011344069620",0.00,-15.00,0,300.27,304.48,0.0,0.0,0.000,592145.1,592145.1,11071,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442233,143111.00
02/14/2016 04:30,2,0.000,ALERT,213.06,302.37,60.007,1455442204,"274151322000076","219011344069620",0.00,-15.00,0,299.97,304.48,0.0,0.0,0.000,629317.9,629317.9,11089,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442235,143112.00
02/14/2016 04:30,2,0.000,ALERT,213.29,304.48,59.986,1455442204,"201051344000868","219011344069620",0.00,-14.00,0,303.58,306.88,0.0,0.0,0.000,309507.3,309507.3,17204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442237,143113.00
02/14/2016 04:30,2,0.000,ALERT,212.61,303.58,60.018,1455442204,"274151322000095","219011344069620",0.00,-16.00,0,301.47,305.08,0.0,0.0,0.000,622301.1,622301.1,10961,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442239,143114.00
02/14/2016 04:30,2,0.000,ALERT,213.06,303.88,59.975,1455442204,"201051344000988","219011344069620",0.00,-13.00,0,300.27,305.98,0.0,0.0,0.000,307891.2,307891.2,17477,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442240,143115.00
02/14/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1455442204,"201051344001025","219011344069620",0.00,-15.00,0,301.47,306.28,0.0,0.0,0.000,321017.1,321017.1,21990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442242,143116.00
02/14/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1455442204,"201051344000458","219011344069620",0.00,-11.50,0,302.98,307.18,0.0,0.0,0.000,318245.9,318245.9,17412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442244,143117.00
02/14/2016 04:30,2,0.000,ALERT,213.74,303.88,59.981,1455442204,"201051344000853","219011344069620",0.00,-15.00,0,302.68,306.58,0.0,0.0,0.000,316455.6,316455.6,17097,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442246,143118.00
02/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1455442204,"201051344000685","219011344069620",0.00,-14.00,0,301.17,305.68,0.0,0.0,0.000,323446.0,323446.0,21850,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442248,143119.00
02/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.996,1455442204,"201051344000917","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,321024.4,321024.4,21823,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442250,143120.00
02/14/2016 04:30,2,0.000,ALERT,213.29,303.58,59.986,1455442204,"201051344001145","219011344069620",0.00,-15.00,0,302.37,305.98,0.0,0.0,0.000,325151.2,325151.2,21753,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442251,143121.00
02/14/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1455442204,"201051344000651","219011344069620",0.00,-16.00,0,301.47,305.08,0.0,0.0,0.000,317386.4,317386.4,22027,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442253,143122.00
02/14/2016 04:30,2,0.000,ALERT,212.16,302.07,59.991,1455442204,"274151322000088","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,574562.1,574562.1,10795,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442255,143123.00
02/14/2016 04:30,2,0.000,ALERT,213.06,301.77,59.981,1455442204,"274151322000068","219011344069620",0.00,-13.00,0,299.67,302.98,0.0,0.0,0.000,480834.8,480834.8,11577,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442257,143124.00
02/14/2016 04:30,2,0.000,ALERT,212.61,303.28,59.986,1455442204,"201051344001135","219011344069620",0.00,-15.00,0,302.37,305.98,0.0,0.0,0.000,314087.3,314087.3,22002,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442258,143125.00
02/14/2016 04:30,2,0.000,ALERT,212.83,304.48,59.991,1455442204,"201051344000594","219011344069620",0.00,-14.00,0,302.37,306.28,0.0,0.0,0.000,320166.1,320166.1,17430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442260,143126.00
02/14/2016 04:30,2,0.000,ALERT,213.06,302.98,59.991,1455442204,"201051344001203","219011344069620",0.00,-15.00,0,301.47,306.88,0.0,0.0,0.000,320379.3,320379.3,21985,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442262,143127.00
02/14/2016 04:30,2,0.000,ALERT,212.38,303.28,59.986,1455442204,"274151322000054","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,587017.8,587017.8,10824,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442264,143128.00
02/14/2016 04:30,2,0.000,ALERT,213.51,303.58,60.028,1455442204,"201051344000867","219011344069620",0.00,-12.00,0,301.77,306.58,0.0,0.0,0.000,308974.5,308974.5,17435,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442266,143129.00
02/14/2016 04:30,2,0.000,ALERT,213.06,303.28,59.944,1455442204,"201051344001093","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,319445.6,319445.6,21876,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442268,143130.00
02/14/2016 04:30,2,0.000,ALERT,213.06,304.18,59.991,1455442204,"201051344000900","219011344069620",0.00,-15.00,0,302.37,305.98,0.0,0.0,0.000,324306.9,324306.9,16952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455442270,143131.00
02/14/2016 04:30,2,0.000,ALERT,213.51,303.58,59.996,1455442204,"201051344000648","219011344069620",0.00,-16.00,0,301.47,305.98,0.0,0.0,0.000,317325.1,317325.1,17168,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442272,143132.00
02/14/2016 04:30,2,0.000,ALERT,213.51,305.38,60.007,1455442204,"201051344000569","219011344069620",0.00,-15.00,0,303.28,307.18,0.0,0.0,0.000,325348.6,325348.6,16930,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442274,143133.00
02/14/2016 04:30,2,0.000,ALERT,213.29,304.78,59.986,1455442204,"201051344000983","219011344069620",0.00,-14.00,0,302.68,306.88,0.0,0.0,0.000,318119.4,318119.4,17300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442276,143134.00
02/14/2016 04:30,2,0.000,ALERT,213.29,304.48,60.002,1455442204,"201051344001158","219011344069620",0.00,-15.00,0,302.37,306.28,0.0,0.0,0.000,313718.3,313718.3,17460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442277,143135.00
02/14/2016 04:30,2,0.000,ALERT,213.74,305.08,59.986,1455442204,"201051344000576","219011344069620",0.00,-13.00,0,302.98,306.88,0.0,0.0,0.000,318838.2,318838.2,17006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442279,143136.00
02/14/2016 04:30,2,0.000,ALERT,212.38,301.17,59.986,1455442204,"274151322000087","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,562182.9,562182.9,10866,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455442281,143137.00
02/14/2016 04:45,2,0.000,ALERT,214.19,304.48,60.002,1455443105,"201051344000645","219011344069620",0.00,-13.00,0,302.37,306.58,0.0,0.0,0.000,318134.7,318134.7,17120,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443107,143138.00
02/14/2016 04:45,2,0.000,ALERT,212.83,302.07,59.991,1455443105,"274151322000085","219011344069620",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,589857.0,589857.0,10848,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443109,143139.00
02/14/2016 04:45,2,0.000,ALERT,214.41,304.48,59.965,1455443105,"201051344000633","219011344069620",0.00,-14.00,0,300.57,306.28,0.0,0.0,0.000,309748.3,309748.3,17468,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443111,143140.00
02/14/2016 04:45,2,0.000,ALERT,213.74,304.48,59.970,1455443105,"201051344000469","219011344069620",0.00,-16.00,0,301.17,306.58,0.0,0.0,0.000,310563.8,310563.8,17479,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443112,143141.00
02/14/2016 04:45,2,0.000,ALERT,213.06,303.58,59.965,1455443105,"201051344000646","219011344069620",0.00,-15.00,0,300.87,305.08,0.0,0.0,0.000,315971.3,315971.3,22004,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443114,143142.00
02/14/2016 04:45,2,0.000,ALERT,212.61,303.28,59.970,1455443105,"274151322000052","219011344069620",0.00,-16.00,0,300.57,304.48,0.0,0.0,0.000,597912.9,597912.9,11037,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443116,143143.00
02/14/2016 04:45,2,0.000,ALERT,213.29,303.88,59.965,1455443105,"201051344000585","219011344069620",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,320826.2,320826.2,22006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443118,143144.00
02/14/2016 04:45,2,0.000,ALERT,213.29,304.18,59.996,1455443105,"201051344001230","219011344069620",0.00,-14.00,0,301.77,305.38,0.0,0.0,0.000,319960.0,319960.0,21840,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455443120,143145.00
02/14/2016 04:45,2,0.000,ALERT,213.51,304.48,59.970,1455443105,"201051344000582","219011344069620",0.00,-16.00,0,302.37,305.98,0.0,0.0,0.000,313493.3,313493.3,21988,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443121,143146.00
02/14/2016 04:45,2,0.000,ALERT,212.83,303.28,59.938,1455443105,"201051344000955","219011344069620",0.00,-14.00,0,301.17,304.78,0.0,0.0,0.000,323987.8,323987.8,21954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443123,143147.00
02/14/2016 04:45,2,0.000,ALERT,212.61,301.77,59.949,1455443105,"274151322000094","219011344069620",0.00,-16.00,0,299.97,303.28,0.0,0.0,0.000,480683.4,480683.4,11426,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443125,143148.00
02/14/2016 04:45,2,0.000,ALERT,213.74,305.08,60.018,1455443105,"201051344000579","219011344069620",0.00,-13.00,0,302.68,307.48,0.0,0.0,0.000,324591.8,324591.8,17402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443127,143149.00
02/14/2016 04:45,2,0.000,ALERT,213.29,304.18,59.986,1455443105,"201051344000890","219011344069620",0.00,-13.00,0,301.77,305.98,0.0,0.0,0.000,321437.3,321437.3,21932,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443129,143150.00
02/14/2016 04:45,2,0.000,ALERT,213.29,303.88,59.965,1455443105,"201051344000438","219011344069620",0.00,-15.00,0,301.17,305.38,0.0,0.0,0.000,323592.0,323592.0,21972,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443131,143151.00
02/14/2016 04:45,2,0.000,ALERT,213.51,303.28,59.928,1455443105,"201051344000417","219011344069620",0.00,-14.00,0,300.87,304.48,0.0,0.0,0.000,317378.3,317378.3,22085,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443133,143152.00
02/14/2016 04:45,2,0.000,ALERT,213.06,302.68,59.959,1455443105,"274151322000083","219011344069620",0.00,-14.00,0,300.87,304.48,0.0,0.0,0.000,592145.1,592145.1,11073,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443134,143153.00
02/14/2016 04:45,2,0.000,ALERT,213.51,302.68,59.959,1455443105,"274151322000076","219011344069620",0.00,-15.00,0,300.87,304.48,0.0,0.0,0.000,629317.9,629317.9,11091,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443136,143154.00
02/14/2016 04:45,2,0.000,ALERT,213.74,305.08,59.959,1455443105,"201051344000868","219011344069620",0.00,-13.00,0,302.98,307.18,0.0,0.0,0.000,309507.3,309507.3,17206,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455443138,143155.00
02/14/2016 04:45,2,0.000,ALERT,212.83,303.58,59.933,1455443105,"274151322000095","219011344069620",0.00,-16.00,0,302.07,304.78,0.0,0.0,0.000,622301.1,622301.1,10963,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443140,143156.00
02/14/2016 04:45,2,0.000,ALERT,213.51,304.18,59.965,1455443105,"201051344000988","219011344069620",0.00,-14.00,0,299.37,306.28,0.0,0.0,0.000,307891.2,307891.2,17479,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443142,143157.00
02/14/2016 04:45,2,0.000,ALERT,213.06,302.68,59.965,1455443105,"201051344001025","219011344069620",0.00,-15.00,0,300.87,305.68,0.0,0.0,0.000,321017.1,321017.1,21992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455443144,143158.00
02/14/2016 04:45,2,0.000,ALERT,213.51,304.18,59.965,1455443105,"201051344000458","219011344069620",0.00,-11.50,0,302.07,307.18,0.0,0.0,0.000,318245.9,318245.9,17414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443145,143159.00
02/14/2016 04:45,2,0.000,ALERT,214.19,304.18,59.970,1455443105,"201051344000853","219011344069620",0.00,-15.00,0,302.07,306.58,0.0,0.0,0.000,316455.6,316455.6,17099,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443147,143160.00
02/14/2016 04:45,2,0.000,ALERT,213.51,303.58,59.965,1455443105,"201051344000685","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,323446.0,323446.0,21852,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443149,143161.00
02/14/2016 04:45,2,0.000,ALERT,213.29,303.28,59.965,1455443105,"201051344000917","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,321024.4,321024.4,21825,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443151,143162.00
02/14/2016 04:45,2,0.000,ALERT,213.51,303.88,59.970,1455443105,"201051344001145","219011344069620",0.00,-14.00,0,301.77,305.68,0.0,0.0,0.000,325151.2,325151.2,21755,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443153,143163.00
02/14/2016 04:45,2,0.000,ALERT,213.06,302.98,59.944,1455443105,"201051344000651","219011344069620",0.00,-17.00,0,301.17,304.48,0.0,0.0,0.000,317386.4,317386.4,22029,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443154,143164.00
02/14/2016 04:45,2,0.000,ALERT,212.38,302.07,59.975,1455443105,"274151322000088","219011344069620",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,574562.1,574562.1,10797,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443156,143165.00
02/14/2016 04:45,2,0.000,ALERT,213.51,301.77,59.954,1455443105,"274151322000068","219011344069620",0.00,-13.00,0,300.27,302.98,0.0,0.0,0.000,480834.8,480834.8,11579,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443158,143166.00
02/14/2016 04:45,2,0.000,ALERT,212.61,303.58,59.954,1455443105,"201051344001135","219011344069620",0.00,-14.00,0,301.77,305.68,0.0,0.0,0.000,314087.3,314087.3,22004,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443160,143167.00
02/14/2016 04:45,2,0.000,ALERT,213.29,304.78,59.954,1455443105,"201051344000594","219011344069620",0.00,-15.00,0,301.77,306.58,0.0,0.0,0.000,320166.1,320166.1,17432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455443162,143168.00
02/14/2016 04:45,2,0.000,ALERT,213.06,302.98,59.954,1455443105,"201051344001203","219011344069620",0.00,-15.00,0,301.17,306.58,0.0,0.0,0.000,320379.3,320379.3,21987,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443164,143169.00
02/14/2016 04:45,2,0.000,ALERT,212.83,303.28,59.928,1455443105,"274151322000054","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,587017.8,587017.8,10826,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443166,143170.00
02/14/2016 04:45,2,0.000,ALERT,213.96,303.58,59.949,1455443105,"201051344000867","219011344069620",0.00,-12.00,0,301.17,306.58,0.0,0.0,0.000,308974.5,308974.5,17437,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455443168,143171.00
02/14/2016 04:45,2,0.000,ALERT,213.06,303.58,59.986,1455443105,"201051344001093","219011344069620",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,319445.6,319445.6,21878,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443170,143172.00
02/14/2016 04:45,2,0.000,ALERT,213.51,304.18,59.954,1455443105,"201051344000900","219011344069620",0.00,-15.00,0,302.07,306.28,0.0,0.0,0.000,324306.9,324306.9,16954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443171,143173.00
02/14/2016 04:45,2,0.000,ALERT,213.74,303.28,59.954,1455443105,"201051344000648","219011344069620",0.00,-16.00,0,301.77,306.28,0.0,0.0,0.000,317325.1,317325.1,17170,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443173,143174.00
02/14/2016 04:45,2,0.000,ALERT,213.74,304.78,59.954,1455443105,"201051344000569","219011344069620",0.00,-15.00,0,303.28,307.48,0.0,0.0,0.000,325348.6,325348.6,16932,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455443175,143175.00
02/14/2016 04:45,2,0.000,ALERT,213.74,304.48,59.954,1455443105,"201051344000983","219011344069620",0.00,-14.00,0,302.98,306.88,0.0,0.0,0.000,318119.4,318119.4,17302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443177,143176.00
02/14/2016 04:45,2,0.000,ALERT,213.74,304.18,59.954,1455443105,"201051344001158","219011344069620",0.00,-15.00,0,302.07,306.28,0.0,0.0,0.000,313718.3,313718.3,17462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443178,143177.00
02/14/2016 04:45,2,0.000,ALERT,214.19,305.38,59.917,1455443105,"201051344000576","219011344069620",0.00,-12.00,0,302.68,306.88,0.0,0.0,0.000,318838.2,318838.2,17008,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455443180,143178.00
02/14/2016 04:45,2,0.000,ALERT,212.83,301.17,59.954,1455443105,"274151322000087","219011344069620",0.00,-13.00,0,299.67,302.98,0.0,0.0,0.000,562182.9,562182.9,10868,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455443182,143179.00
02/14/2016 05:00,2,0.000,ALERT,213.96,304.48,60.012,1455444004,"201051344000645","219011344069620",0.00,-13.00,0,302.37,306.88,0.0,0.0,0.000,318134.7,318134.7,17122,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444006,143180.00
02/14/2016 05:00,2,0.000,ALERT,212.38,301.77,60.007,1455444004,"274151322000085","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,589857.0,589857.0,10850,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444008,143181.00
02/14/2016 05:00,2,0.000,ALERT,214.19,303.88,60.018,1455444004,"201051344000633","219011344069620",0.00,-14.00,0,300.57,306.58,0.0,0.0,0.000,309748.3,309748.3,17470,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444010,143182.00
02/14/2016 05:00,2,0.000,ALERT,213.51,304.78,59.981,1455444004,"201051344000469","219011344069620",0.00,-16.00,0,301.47,306.88,0.0,0.0,0.000,310563.8,310563.8,17481,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444012,143183.00
02/14/2016 05:00,2,0.000,ALERT,212.83,302.98,59.975,1455444004,"201051344000646","219011344069620",0.00,-16.00,0,301.17,305.38,0.0,0.0,0.000,315971.3,315971.3,22006,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444013,143184.00
02/14/2016 05:00,2,0.000,ALERT,212.16,302.07,60.018,1455444004,"274151322000052","219011344069620",0.00,-16.00,0,300.27,305.08,0.0,0.0,0.000,597912.9,597912.9,11039,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444015,143185.00
02/14/2016 05:00,2,0.000,ALERT,213.06,303.28,60.018,1455444004,"201051344000585","219011344069620",0.00,-14.00,0,301.47,305.38,0.0,0.0,0.000,320826.2,320826.2,22008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444017,143186.00
02/14/2016 05:00,2,0.000,ALERT,213.06,303.58,60.018,1455444004,"201051344001230","219011344069620",0.00,-15.00,0,302.07,305.68,0.0,0.0,0.000,319960.0,319960.0,21842,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444019,143187.00
02/14/2016 05:00,2,0.000,ALERT,213.51,303.88,60.023,1455444004,"201051344000582","219011344069620",0.00,-16.00,0,302.68,305.98,0.0,0.0,0.000,313493.3,313493.3,21990,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444021,143188.00
02/14/2016 05:00,2,0.000,ALERT,212.61,302.98,59.981,1455444004,"201051344000955","219011344069620",0.00,-15.00,0,301.47,305.08,0.0,0.0,0.000,323987.8,323987.8,21956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444022,143189.00
02/14/2016 05:00,2,0.000,ALERT,212.38,301.77,60.034,1455444004,"274151322000094","219011344069620",0.00,-16.00,0,299.97,303.88,0.0,0.0,0.000,480683.4,480683.4,11428,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444024,143190.00
02/14/2016 05:00,2,0.000,ALERT,213.51,305.08,60.028,1455444004,"201051344000579","219011344069620",0.00,-14.00,0,302.98,307.48,0.0,0.0,0.000,324591.8,324591.8,17404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444026,143191.00
02/14/2016 05:00,2,0.000,ALERT,212.61,303.28,60.018,1455444004,"201051344000890","219011344069620",0.00,-14.00,0,302.07,306.28,0.0,0.0,0.000,321437.3,321437.3,21934,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444028,143192.00
02/14/2016 05:00,2,0.000,ALERT,212.83,302.68,60.028,1455444004,"201051344000438","219011344069620",0.00,-15.00,0,301.77,305.68,0.0,0.0,0.000,323592.0,323592.0,21974,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444030,143193.00
02/14/2016 05:00,2,0.000,ALERT,213.29,302.68,60.028,1455444004,"201051344000417","219011344069620",0.00,-12.00,0,301.47,304.78,0.0,0.0,0.000,317378.3,317378.3,22087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444031,143194.00
02/14/2016 05:00,2,0.000,ALERT,212.61,302.37,60.002,1455444004,"274151322000083","219011344069620",0.00,-15.00,0,300.57,305.08,0.0,0.0,0.000,592145.1,592145.1,11075,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444033,143195.00
02/14/2016 05:00,2,0.000,ALERT,213.06,302.07,60.018,1455444004,"274151322000076","219011344069620",0.00,-15.00,0,300.57,305.08,0.0,0.0,0.000,629317.9,629317.9,11093,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444035,143196.00
02/14/2016 05:00,2,0.000,ALERT,213.51,305.08,60.034,1455444004,"201051344000868","219011344069620",0.00,-14.00,0,303.28,307.48,0.0,0.0,0.000,309507.3,309507.3,17208,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444037,143197.00
02/14/2016 05:00,2,0.000,ALERT,212.38,302.98,60.018,1455444004,"274151322000095","219011344069620",0.00,-17.00,0,301.77,305.38,0.0,0.0,0.000,622301.1,622301.1,10965,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444039,143198.00
02/14/2016 05:00,2,0.000,ALERT,213.06,304.18,60.018,1455444004,"201051344000988","219011344069620",0.00,-14.00,0,299.67,306.58,0.0,0.0,0.000,307891.2,307891.2,17481,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444041,143199.00
02/14/2016 05:00,2,0.000,ALERT,212.83,302.37,60.018,1455444004,"201051344001025","219011344069620",0.00,-16.00,0,300.87,305.98,0.0,0.0,0.000,321017.1,321017.1,21994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444042,143200.00
02/14/2016 05:00,2,0.000,ALERT,213.29,304.48,60.018,1455444004,"201051344000458","219011344069620",0.00,-11.50,0,302.68,307.18,0.0,0.0,0.000,318245.9,318245.9,17416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444044,143201.00
02/14/2016 05:00,2,0.000,ALERT,213.96,304.18,60.023,1455444004,"201051344000853","219011344069620",0.00,-15.00,0,302.68,306.58,0.0,0.0,0.000,316455.6,316455.6,17101,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444046,143202.00
02/14/2016 05:00,2,0.000,ALERT,213.51,303.28,60.018,1455444004,"201051344000685","219011344069620",0.00,-14.00,0,301.47,305.08,0.0,0.0,0.000,323446.0,323446.0,21854,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444048,143203.00
02/14/2016 05:00,2,0.000,ALERT,213.29,302.68,60.023,1455444004,"201051344000917","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,321024.4,321024.4,21827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444049,143204.00
02/14/2016 05:00,2,0.000,ALERT,213.29,303.58,60.023,1455444004,"201051344001145","219011344069620",0.00,-15.00,0,301.77,305.98,0.0,0.0,0.000,325151.2,325151.2,21757,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444051,143205.00
02/14/2016 05:00,2,0.000,ALERT,213.06,302.37,60.018,1455444004,"201051344000651","219011344069620",0.00,-17.00,0,300.87,304.78,0.0,0.0,0.000,317386.4,317386.4,22031,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444053,143206.00
02/14/2016 05:00,2,0.000,ALERT,212.16,301.47,60.012,1455444004,"274151322000088","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,574562.1,574562.1,10799,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444055,143207.00
02/14/2016 05:00,2,0.000,ALERT,213.29,301.77,60.018,1455444004,"274151322000068","219011344069620",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,480834.8,480834.8,11581,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444057,143208.00
02/14/2016 05:00,2,0.000,ALERT,212.38,302.98,60.028,1455444004,"201051344001135","219011344069620",0.00,-14.00,0,301.77,305.98,0.0,0.0,0.000,314087.3,314087.3,22006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444059,143209.00
