ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 05:00,2,0.000,ALERT,212.83,305.08,60.049,1455444004,"201051344000594","219011344069620",0.00,-15.00,0,301.77,307.18,0.0,0.0,0.000,320166.1,320166.1,17434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444061,143210.00
02/14/2016 05:00,2,0.000,ALERT,213.06,302.68,60.028,1455444004,"201051344001203","219011344069620",0.00,-15.00,0,301.47,306.88,0.0,0.0,0.000,320379.3,320379.3,21989,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444063,143211.00
02/14/2016 05:00,2,0.000,ALERT,212.16,302.37,60.012,1455444004,"274151322000054","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,587017.8,587017.8,10828,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444064,143212.00
02/14/2016 05:00,2,0.000,ALERT,213.51,304.48,60.023,1455444004,"201051344000867","219011344069620",0.00,-12.00,0,301.47,306.88,0.0,0.0,0.000,308974.5,308974.5,17439,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444066,143213.00
02/14/2016 05:00,2,0.000,ALERT,213.06,302.98,60.018,1455444004,"201051344001093","219011344069620",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,319445.6,319445.6,21880,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444068,143214.00
02/14/2016 05:00,2,0.000,ALERT,213.06,304.18,60.018,1455444004,"201051344000900","219011344069620",0.00,-15.00,0,302.07,306.58,0.0,0.0,0.000,324306.9,324306.9,16956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444070,143215.00
02/14/2016 05:00,2,0.000,ALERT,213.51,303.28,60.018,1455444004,"201051344000648","219011344069620",0.00,-16.00,0,300.87,306.28,0.0,0.0,0.000,317325.1,317325.1,17172,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444072,143216.00
02/14/2016 05:00,2,0.000,ALERT,213.29,304.78,60.012,1455444004,"201051344000569","219011344069620",0.00,-15.00,0,303.28,307.48,0.0,0.0,0.000,325348.6,325348.6,16934,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444074,143217.00
02/14/2016 05:00,2,0.000,ALERT,213.29,304.48,60.023,1455444004,"201051344000983","219011344069620",0.00,-14.00,0,302.37,306.88,0.0,0.0,0.000,318119.4,318119.4,17304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444075,143218.00
02/14/2016 05:00,2,0.000,ALERT,213.51,304.48,60.018,1455444004,"201051344001158","219011344069620",0.00,-16.00,0,302.07,306.58,0.0,0.0,0.000,313718.3,313718.3,17464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444077,143219.00
02/14/2016 05:00,2,0.000,ALERT,213.74,304.78,59.970,1455444004,"201051344000576","219011344069620",0.00,-13.00,0,302.98,306.88,0.0,0.0,0.000,318838.2,318838.2,17010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444079,143220.00
02/14/2016 05:00,2,0.000,ALERT,212.38,301.47,60.012,1455444004,"274151322000087","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,562182.9,562182.9,10870,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444081,143221.00
02/14/2016 05:15,2,0.000,ALERT,213.74,303.88,60.018,1455444903,"201051344000645","219011344069620",0.00,-14.00,0,302.37,306.28,0.0,0.0,0.000,318134.7,318134.7,17124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444906,143222.00
02/14/2016 05:15,2,0.000,ALERT,212.61,301.77,60.028,1455444903,"274151322000085","219011344069620",0.00,-15.00,0,299.97,304.18,0.0,0.0,0.000,589857.0,589857.0,10852,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444907,143223.00
02/14/2016 05:15,2,0.000,ALERT,213.96,303.88,59.986,1455444903,"201051344000633","219011344069620",0.00,-15.00,0,300.57,305.98,0.0,0.0,0.000,309748.3,309748.3,17472,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444909,143224.00
02/14/2016 05:15,2,0.000,ALERT,213.51,304.18,59.991,1455444903,"201051344000469","219011344069620",0.00,-16.00,0,301.47,306.28,0.0,0.0,0.000,310563.8,310563.8,17483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444911,143225.00
02/14/2016 05:15,2,0.000,ALERT,212.61,302.37,59.986,1455444903,"201051344000646","219011344069620",0.00,-16.00,0,300.57,304.78,0.0,0.0,0.000,315971.3,315971.3,22008,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444913,143226.00
02/14/2016 05:15,2,0.000,ALERT,212.16,302.07,59.949,1455444903,"274151322000052","219011344069620",0.00,-16.00,0,299.67,304.48,0.0,0.0,0.000,597912.9,597912.9,11041,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444915,143227.00
02/14/2016 05:15,2,0.000,ALERT,212.83,302.98,59.986,1455444903,"201051344000585","219011344069620",0.00,-14.00,0,300.57,305.08,0.0,0.0,0.000,320826.2,320826.2,22010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444917,143228.00
02/14/2016 05:15,2,0.000,ALERT,212.61,302.98,59.986,1455444903,"201051344001230","219011344069620",0.00,-15.00,0,301.17,305.08,0.0,0.0,0.000,319960.0,319960.0,21844,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444919,143229.00
02/14/2016 05:15,2,0.000,ALERT,213.06,303.58,60.002,1455444903,"201051344000582","219011344069620",0.00,-16.00,0,301.77,305.68,0.0,0.0,0.000,313493.3,313493.3,21992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444920,143230.00
02/14/2016 05:15,2,0.000,ALERT,212.16,302.37,59.991,1455444903,"201051344000955","219011344069620",0.00,-15.00,0,300.57,304.48,0.0,0.0,0.000,323987.8,323987.8,21958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444922,143231.00
02/14/2016 05:15,2,0.000,ALERT,212.16,301.17,59.965,1455444903,"274151322000094","219011344069620",0.00,-17.00,0,299.37,303.28,0.0,0.0,0.000,480683.4,480683.4,11430,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444924,143232.00
02/14/2016 05:15,2,0.000,ALERT,213.29,304.48,59.986,1455444903,"201051344000579","219011344069620",0.00,-14.00,0,302.98,307.18,0.0,0.0,0.000,324591.8,324591.8,17406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444926,143233.00
02/14/2016 05:15,2,0.000,ALERT,212.61,302.68,59.938,1455444903,"201051344000890","219011344069620",0.00,-14.00,0,301.17,305.98,0.0,0.0,0.000,321437.3,321437.3,21936,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444928,143234.00
02/14/2016 05:15,2,0.000,ALERT,212.61,302.37,59.975,1455444903,"201051344000438","219011344069620",0.00,-16.00,0,300.87,305.08,0.0,0.0,0.000,323592.0,323592.0,21976,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444929,143235.00
02/14/2016 05:15,2,0.000,ALERT,213.06,302.07,59.981,1455444903,"201051344000417","219011344069620",0.00,-15.00,0,300.57,304.48,0.0,0.0,0.000,317378.3,317378.3,22089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444931,143236.00
02/14/2016 05:15,2,0.000,ALERT,212.61,302.37,59.975,1455444903,"274151322000083","219011344069620",0.00,-15.00,0,300.27,304.48,0.0,0.0,0.000,592145.1,592145.1,11077,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444933,143237.00
02/14/2016 05:15,2,0.000,ALERT,213.06,302.37,59.975,1455444903,"274151322000076","219011344069620",0.00,-15.00,0,299.97,304.48,0.0,0.0,0.000,629317.9,629317.9,11095,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444935,143238.00
02/14/2016 05:15,2,0.000,ALERT,213.29,304.48,59.986,1455444903,"201051344000868","219011344069620",0.00,-13.00,0,302.98,307.18,0.0,0.0,0.000,309507.3,309507.3,17210,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444937,143239.00
02/14/2016 05:15,2,0.000,ALERT,212.38,302.98,59.981,1455444903,"274151322000095","219011344069620",0.00,-17.00,0,301.17,305.08,0.0,0.0,0.000,622301.1,622301.1,10967,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444938,143240.00
02/14/2016 05:15,2,0.000,ALERT,213.06,303.88,59.981,1455444903,"201051344000988","219011344069620",0.00,-14.00,0,299.97,305.98,0.0,0.0,0.000,307891.2,307891.2,17483,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444940,143241.00
02/14/2016 05:15,2,0.000,ALERT,212.38,301.47,59.986,1455444903,"201051344001025","219011344069620",0.00,-16.00,0,300.27,305.38,0.0,0.0,0.000,321017.1,321017.1,21996,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444942,143242.00
02/14/2016 05:15,2,0.000,ALERT,213.06,303.88,59.986,1455444903,"201051344000458","219011344069620",0.00,-12.00,0,302.68,307.18,0.0,0.0,0.000,318245.9,318245.9,17418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444944,143243.00
02/14/2016 05:15,2,0.000,ALERT,213.74,303.58,60.002,1455444903,"201051344000853","219011344069620",0.00,-15.00,0,302.37,306.28,0.0,0.0,0.000,316455.6,316455.6,17103,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444946,143244.00
02/14/2016 05:15,2,0.000,ALERT,213.06,302.68,59.981,1455444903,"201051344000685","219011344069620",0.00,-15.00,0,300.87,304.78,0.0,0.0,0.000,323446.0,323446.0,21856,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444947,143245.00
02/14/2016 05:15,2,0.000,ALERT,212.83,302.07,59.986,1455444903,"201051344000917","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,321024.4,321024.4,21829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444949,143246.00
02/14/2016 05:15,2,0.000,ALERT,212.83,302.68,59.981,1455444903,"201051344001145","219011344069620",0.00,-15.00,0,301.47,305.68,0.0,0.0,0.000,325151.2,325151.2,21759,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444951,143247.00
02/14/2016 05:15,2,0.000,ALERT,212.83,302.07,59.996,1455444903,"201051344000651","219011344069620",0.00,-17.00,0,300.27,304.48,0.0,0.0,0.000,317386.4,317386.4,22033,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444953,143248.00
02/14/2016 05:15,2,0.000,ALERT,211.93,301.17,59.938,1455444903,"274151322000088","219011344069620",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,574562.1,574562.1,10801,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444955,143249.00
02/14/2016 05:15,2,0.000,ALERT,213.06,301.47,59.970,1455444903,"274151322000068","219011344069620",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,480834.8,480834.8,11583,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444956,143250.00
02/14/2016 05:15,2,0.000,ALERT,212.16,302.37,59.970,1455444903,"201051344001135","219011344069620",0.00,-15.00,0,300.87,305.38,0.0,0.0,0.000,314087.3,314087.3,22008,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444958,143251.00
02/14/2016 05:15,2,0.000,ALERT,212.61,303.88,59.970,1455444903,"201051344000594","219011344069620",0.00,-15.00,0,302.37,306.28,0.0,0.0,0.000,320166.1,320166.1,17436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444960,143252.00
02/14/2016 05:15,2,0.000,ALERT,212.61,301.77,59.970,1455444903,"201051344001203","219011344069620",0.00,-16.00,0,300.57,306.28,0.0,0.0,0.000,320379.3,320379.3,21991,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444962,143253.00
02/14/2016 05:15,2,0.000,ALERT,212.16,302.07,59.986,1455444903,"274151322000054","219011344069620",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,587017.8,587017.8,10830,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444964,143254.00
02/14/2016 05:15,2,0.000,ALERT,213.51,303.28,59.970,1455444903,"201051344000867","219011344069620",0.00,-12.00,0,301.77,306.58,0.0,0.0,0.000,308974.5,308974.5,17441,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444965,143255.00
02/14/2016 05:15,2,0.000,ALERT,212.61,302.37,59.965,1455444903,"201051344001093","219011344069620",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,319445.6,319445.6,21882,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455444967,143256.00
02/14/2016 05:15,2,0.000,ALERT,213.06,303.88,59.965,1455444903,"201051344000900","219011344069620",0.00,-15.00,0,301.77,305.98,0.0,0.0,0.000,324306.9,324306.9,16958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444969,143257.00
02/14/2016 05:15,2,0.000,ALERT,213.29,303.28,60.002,1455444903,"201051344000648","219011344069620",0.00,-17.00,0,301.17,306.28,0.0,0.0,0.000,317325.1,317325.1,17174,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444971,143258.00
02/14/2016 05:15,2,0.000,ALERT,213.29,305.08,59.944,1455444903,"201051344000569","219011344069620",0.00,-15.00,0,302.98,307.18,0.0,0.0,0.000,325348.6,325348.6,16936,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444973,143259.00
02/14/2016 05:15,2,0.000,ALERT,213.06,304.48,59.959,1455444903,"201051344000983","219011344069620",0.00,-15.00,0,302.37,306.58,0.0,0.0,0.000,318119.4,318119.4,17306,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444975,143260.00
02/14/2016 05:15,2,0.000,ALERT,213.29,304.48,59.965,1455444903,"201051344001158","219011344069620",0.00,-16.00,0,302.07,306.28,0.0,0.0,0.000,313718.3,313718.3,17466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444977,143261.00
02/14/2016 05:15,2,0.000,ALERT,213.51,304.78,59.959,1455444903,"201051344000576","219011344069620",0.00,-15.00,0,302.68,306.58,0.0,0.0,0.000,318838.2,318838.2,17012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444979,143262.00
02/14/2016 05:15,2,0.000,ALERT,212.16,300.87,59.959,1455444903,"274151322000087","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,562182.9,562182.9,10872,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455444980,143263.00
02/14/2016 05:30,2,0.000,ALERT,213.51,303.88,59.965,1455445804,"201051344000645","219011344069620",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,318134.7,318134.7,17126,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445806,143264.00
02/14/2016 05:30,2,0.000,ALERT,212.16,301.77,59.944,1455445804,"274151322000085","219011344069620",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,589857.0,589857.0,10854,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445808,143265.00
02/14/2016 05:30,2,0.000,ALERT,213.74,303.58,59.954,1455445804,"201051344000633","219011344069620",0.00,-15.00,0,299.97,305.68,0.0,0.0,0.000,309748.3,309748.3,17474,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445810,143266.00
02/14/2016 05:30,2,0.000,ALERT,213.29,303.88,59.949,1455445804,"201051344000469","219011344069620",0.00,-17.00,0,300.57,305.98,0.0,0.0,0.000,310563.8,310563.8,17485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445812,143267.00
02/14/2016 05:30,2,0.000,ALERT,212.61,302.68,59.954,1455445804,"201051344000646","219011344069620",0.00,-17.00,0,299.37,304.18,0.0,0.0,0.000,315971.3,315971.3,22010,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455445814,143268.00
02/14/2016 05:30,2,0.000,ALERT,211.93,301.77,59.954,1455445804,"274151322000052","219011344069620",0.00,-16.00,0,299.07,303.88,0.0,0.0,0.000,597912.9,597912.9,11043,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445815,143269.00
02/14/2016 05:30,2,0.000,ALERT,213.06,302.98,59.959,1455445804,"201051344000585","219011344069620",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,320826.2,320826.2,22012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445817,143270.00
02/14/2016 05:30,2,0.000,ALERT,212.83,302.98,59.959,1455445804,"201051344001230","219011344069620",0.00,-15.00,0,300.27,304.48,0.0,0.0,0.000,319960.0,319960.0,21846,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455445819,143271.00
02/14/2016 05:30,2,0.000,ALERT,213.51,303.58,59.996,1455445804,"201051344000582","219011344069620",0.00,-17.00,0,300.87,305.08,0.0,0.0,0.000,313493.3,313493.3,21994,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445821,143272.00
02/14/2016 05:30,2,0.000,ALERT,212.38,302.68,59.959,1455445804,"201051344000955","219011344069620",0.00,-15.00,0,299.67,304.18,0.0,0.0,0.000,323987.8,323987.8,21960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455445823,143273.00
02/14/2016 05:30,2,0.000,ALERT,212.16,301.47,59.933,1455445804,"274151322000094","219011344069620",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,480683.4,480683.4,11432,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445824,143274.00
02/14/2016 05:30,2,0.000,ALERT,213.29,304.48,59.944,1455445804,"201051344000579","219011344069620",0.00,-14.00,0,302.07,306.58,0.0,0.0,0.000,324591.8,324591.8,17408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445826,143275.00
02/14/2016 05:30,2,0.000,ALERT,212.83,303.28,59.981,1455445804,"201051344000890","219011344069620",0.00,-14.00,0,300.57,305.68,0.0,0.0,0.000,321437.3,321437.3,21938,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455445828,143276.00
02/14/2016 05:30,2,0.000,ALERT,213.06,302.68,59.944,1455445804,"201051344000438","219011344069620",0.00,-16.00,0,299.97,304.48,0.0,0.0,0.000,323592.0,323592.0,21978,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445830,143277.00
02/14/2016 05:30,2,0.000,ALERT,213.29,302.37,59.959,1455445804,"201051344000417","219011344069620",0.00,-15.00,0,299.37,303.88,0.0,0.0,0.000,317378.3,317378.3,22091,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445831,143278.00
02/14/2016 05:30,2,0.000,ALERT,212.38,302.07,59.933,1455445804,"274151322000083","219011344069620",0.00,-15.00,0,299.67,303.88,0.0,0.0,0.000,592145.1,592145.1,11079,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445833,143279.00
02/14/2016 05:30,2,0.000,ALERT,212.83,301.77,59.944,1455445804,"274151322000076","219011344069620",0.00,-16.00,0,299.07,303.88,0.0,0.0,0.000,629317.9,629317.9,11097,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455445835,143280.00
02/14/2016 05:30,2,0.000,ALERT,213.29,304.48,59.933,1455445804,"201051344000868","219011344069620",0.00,-14.00,0,302.37,306.58,0.0,0.0,0.000,309507.3,309507.3,17212,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455445838,143281.00
02/14/2016 05:30,2,0.000,ALERT,212.38,302.98,59.949,1455445804,"274151322000095","219011344069620",0.00,-17.00,0,300.57,304.18,0.0,0.0,0.000,622301.1,622301.1,10969,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445839,143282.00
02/14/2016 05:30,2,0.000,ALERT,213.06,303.88,59.917,1455445804,"201051344000988","219011344069620",0.00,-14.00,0,299.07,305.68,0.0,0.0,0.000,307891.2,307891.2,17485,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455445841,143283.00
02/14/2016 05:30,2,0.000,ALERT,212.83,302.07,59.959,1455445804,"201051344001025","219011344069620",0.00,-16.00,0,299.37,304.78,0.0,0.0,0.000,321017.1,321017.1,21998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445843,143284.00
02/14/2016 05:30,2,0.000,ALERT,213.29,304.18,59.981,1455445804,"201051344000458","219011344069620",0.00,-12.00,0,301.47,306.88,0.0,0.0,0.000,318245.9,318245.9,17420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445845,143285.00
02/14/2016 05:30,2,0.000,ALERT,213.74,303.88,59.933,1455445804,"201051344000853","219011344069620",0.00,-15.00,0,301.47,305.98,0.0,0.0,0.000,316455.6,316455.6,17105,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445846,143286.00
02/14/2016 05:30,2,0.000,ALERT,213.29,302.68,59.949,1455445804,"201051344000685","219011344069620",0.00,-15.00,0,299.67,304.18,0.0,0.0,0.000,323446.0,323446.0,21858,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445848,143287.00
02/14/2016 05:30,2,0.000,ALERT,213.06,302.68,59.970,1455445804,"201051344000917","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,321024.4,321024.4,21831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445850,143288.00
02/14/2016 05:30,2,0.000,ALERT,213.29,303.28,59.975,1455445804,"201051344001145","219011344069620",0.00,-15.00,0,300.57,304.78,0.0,0.0,0.000,325151.2,325151.2,21761,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445852,143289.00
02/14/2016 05:30,2,0.000,ALERT,213.06,302.07,59.912,1455445804,"201051344000651","219011344069620",0.00,-17.00,0,299.37,303.88,0.0,0.0,0.000,317386.4,317386.4,22035,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445854,143290.00
02/14/2016 05:30,2,0.000,ALERT,211.93,301.17,59.944,1455445804,"274151322000088","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,574562.1,574562.1,10803,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445855,143291.00
02/14/2016 05:30,2,0.000,ALERT,213.06,301.17,59.949,1455445804,"274151322000068","219011344069620",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,480834.8,480834.8,11585,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445857,143292.00
02/14/2016 05:30,2,0.000,ALERT,212.61,302.98,59.928,1455445804,"201051344001135","219011344069620",0.00,-15.00,0,300.27,304.78,0.0,0.0,0.000,314087.3,314087.3,22010,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445859,143293.00
02/14/2016 05:30,2,0.000,ALERT,212.61,304.18,59.954,1455445804,"201051344000594","219011344069620",0.00,-15.00,0,301.17,305.98,0.0,0.0,0.000,320166.1,320166.1,17438,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445861,143294.00
02/14/2016 05:30,2,0.000,ALERT,212.83,302.37,59.959,1455445804,"201051344001203","219011344069620",0.00,-16.00,0,299.67,305.68,0.0,0.0,0.000,320379.3,320379.3,21993,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445863,143295.00
02/14/2016 05:30,2,0.000,ALERT,212.16,302.07,59.981,1455445804,"274151322000054","219011344069620",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,587017.8,587017.8,10832,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445865,143296.00
02/14/2016 05:30,2,0.000,ALERT,213.51,303.58,59.959,1455445804,"201051344000867","219011344069620",0.00,-13.00,0,300.57,305.98,0.0,0.0,0.000,308974.5,308974.5,17443,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445866,143297.00
02/14/2016 05:30,2,0.000,ALERT,212.83,302.98,59.949,1455445804,"201051344001093","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,319445.6,319445.6,21884,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445868,143298.00
02/14/2016 05:30,2,0.000,ALERT,213.06,303.88,59.965,1455445804,"201051344000900","219011344069620",0.00,-15.00,0,300.87,305.68,0.0,0.0,0.000,324306.9,324306.9,16960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445870,143299.00
02/14/2016 05:30,2,0.000,ALERT,213.51,303.28,59.959,1455445804,"201051344000648","219011344069620",0.00,-17.00,0,300.27,305.68,0.0,0.0,0.000,317325.1,317325.1,17176,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455445872,143300.00
02/14/2016 05:30,2,0.000,ALERT,213.51,304.48,59.933,1455445804,"201051344000569","219011344069620",0.00,-15.00,0,302.07,306.88,0.0,0.0,0.000,325348.6,325348.6,16938,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445874,143301.00
02/14/2016 05:30,2,0.000,ALERT,213.06,303.88,59.965,1455445804,"201051344000983","219011344069620",0.00,-14.00,0,301.47,306.28,0.0,0.0,0.000,318119.4,318119.4,17308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445876,143302.00
02/14/2016 05:30,2,0.000,ALERT,213.51,304.18,59.954,1455445804,"201051344001158","219011344069620",0.00,-16.00,0,301.17,305.98,0.0,0.0,0.000,313718.3,313718.3,17468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445877,143303.00
02/14/2016 05:30,2,0.000,ALERT,213.51,304.18,60.002,1455445804,"201051344000576","219011344069620",0.00,-15.00,0,301.77,306.28,0.0,0.0,0.000,318838.2,318838.2,17014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445879,143304.00
02/14/2016 05:30,2,0.000,ALERT,212.16,300.27,59.965,1455445804,"274151322000087","219011344069620",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,562182.9,562182.9,10874,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455445881,143305.00
02/14/2016 05:45,2,0.000,ALERT,213.96,304.18,60.018,1455446704,"201051344000645","219011344069620",0.00,-14.00,0,301.77,306.58,0.0,0.0,0.000,318134.7,318134.7,17128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446706,143306.00
02/14/2016 05:45,2,0.000,ALERT,212.83,302.07,59.975,1455446704,"274151322000085","219011344069620",0.00,-15.00,0,299.97,303.88,0.0,0.0,0.000,589857.0,589857.0,10856,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455446708,143307.00
02/14/2016 05:45,2,0.000,ALERT,214.19,304.18,59.975,1455446704,"201051344000633","219011344069620",0.00,-15.00,0,300.27,306.28,0.0,0.0,0.000,309748.3,309748.3,17476,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446710,143308.00
02/14/2016 05:45,2,0.000,ALERT,213.74,304.48,59.981,1455446704,"201051344000469","219011344069620",0.00,-17.00,0,300.87,306.58,0.0,0.0,0.000,310563.8,310563.8,17487,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446712,143309.00
02/14/2016 05:45,2,0.000,ALERT,212.83,302.98,59.981,1455446704,"201051344000646","219011344069620",0.00,-16.00,0,300.57,304.48,0.0,0.0,0.000,315971.3,315971.3,22012,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446713,143310.00
02/14/2016 05:45,2,0.000,ALERT,212.38,301.77,59.975,1455446704,"274151322000052","219011344069620",0.00,-16.00,0,300.27,304.48,0.0,0.0,0.000,597912.9,597912.9,11045,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446715,143311.00
02/14/2016 05:45,2,0.000,ALERT,213.06,302.98,59.938,1455446704,"201051344000585","219011344069620",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,320826.2,320826.2,22014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446717,143312.00
02/14/2016 05:45,2,0.000,ALERT,213.06,303.58,59.981,1455446704,"201051344001230","219011344069620",0.00,-15.00,0,301.17,304.78,0.0,0.0,0.000,319960.0,319960.0,21848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446719,143313.00
02/14/2016 05:45,2,0.000,ALERT,213.51,303.88,59.970,1455446704,"201051344000582","219011344069620",0.00,-17.00,0,301.47,305.38,0.0,0.0,0.000,313493.3,313493.3,21996,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446721,143314.00
02/14/2016 05:45,2,0.000,ALERT,212.61,302.68,59.981,1455446704,"201051344000955","219011344069620",0.00,-15.00,0,300.57,304.48,0.0,0.0,0.000,323987.8,323987.8,21962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446722,143315.00
02/14/2016 05:45,2,0.000,ALERT,212.61,301.77,59.970,1455446704,"274151322000094","219011344069620",0.00,-17.00,0,299.97,302.98,0.0,0.0,0.000,480683.4,480683.4,11434,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446724,143316.00
02/14/2016 05:45,2,0.000,ALERT,213.51,304.78,59.970,1455446704,"201051344000579","219011344069620",0.00,-15.00,0,302.68,307.18,0.0,0.0,0.000,324591.8,324591.8,17410,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446726,143317.00
02/14/2016 05:45,2,0.000,ALERT,212.83,303.28,59.986,1455446704,"201051344000890","219011344069620",0.00,-14.00,0,301.17,305.68,0.0,0.0,0.000,321437.3,321437.3,21940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455446728,143318.00
02/14/2016 05:45,2,0.000,ALERT,213.29,302.98,59.944,1455446704,"201051344000438","219011344069620",0.00,-16.00,0,300.87,304.78,0.0,0.0,0.000,323592.0,323592.0,21980,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446730,143319.00
02/14/2016 05:45,2,0.000,ALERT,213.29,302.37,59.991,1455446704,"201051344000417","219011344069620",0.00,-15.00,0,300.27,303.88,0.0,0.0,0.000,317378.3,317378.3,22093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446731,143320.00
02/14/2016 05:45,2,0.000,ALERT,212.83,303.58,59.975,1455446704,"274151322000083","219011344069620",0.00,-15.00,0,300.87,304.48,0.0,0.0,0.000,592145.1,592145.1,11081,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446733,143321.00
02/14/2016 05:45,2,0.000,ALERT,213.51,302.98,60.007,1455446704,"274151322000076","219011344069620",0.00,-15.00,0,300.27,304.48,0.0,0.0,0.000,629317.9,629317.9,11099,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446735,143322.00
02/14/2016 05:45,2,0.000,ALERT,213.29,304.78,59.949,1455446704,"201051344000868","219011344069620",0.00,-14.00,0,302.68,307.18,0.0,0.0,0.000,309507.3,309507.3,17214,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446737,143323.00
02/14/2016 05:45,2,0.000,ALERT,212.83,303.58,59.938,1455446704,"274151322000095","219011344069620",0.00,-17.00,0,301.47,304.78,0.0,0.0,0.000,622301.1,622301.1,10971,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446739,143324.00
02/14/2016 05:45,2,0.000,ALERT,213.29,304.18,59.975,1455446704,"201051344000988","219011344069620",0.00,-14.00,0,299.37,306.28,0.0,0.0,0.000,307891.2,307891.2,17487,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446741,143325.00
02/14/2016 05:45,2,0.000,ALERT,213.06,302.07,59.986,1455446704,"201051344001025","219011344069620",0.00,-16.00,0,300.27,305.08,0.0,0.0,0.000,321017.1,321017.1,22000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446743,143326.00
02/14/2016 05:45,2,0.000,ALERT,213.29,304.48,60.018,1455446704,"201051344000458","219011344069620",0.00,-12.00,0,302.07,307.18,0.0,0.0,0.000,318245.9,318245.9,17422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446745,143327.00
02/14/2016 05:45,2,0.000,ALERT,214.19,304.48,59.986,1455446704,"201051344000853","219011344069620",0.00,-15.00,0,302.07,306.58,0.0,0.0,0.000,316455.6,316455.6,17107,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446747,143328.00
02/14/2016 05:45,2,0.000,ALERT,213.51,302.98,59.970,1455446704,"201051344000685","219011344069620",0.00,-15.00,0,300.87,304.48,0.0,0.0,0.000,323446.0,323446.0,21860,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455446748,143329.00
02/14/2016 05:45,2,0.000,ALERT,213.29,302.68,59.996,1455446704,"201051344000917","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,321024.4,321024.4,21833,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446750,143330.00
02/14/2016 05:45,2,0.000,ALERT,213.51,303.28,59.986,1455446704,"201051344001145","219011344069620",0.00,-15.00,0,301.17,305.08,0.0,0.0,0.000,325151.2,325151.2,21763,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455446752,143331.00
02/14/2016 05:45,2,0.000,ALERT,213.29,302.37,59.981,1455446704,"201051344000651","219011344069620",0.00,-17.00,0,300.27,304.18,0.0,0.0,0.000,317386.4,317386.4,22037,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455446754,143332.00
02/14/2016 05:45,2,0.000,ALERT,212.16,302.07,59.981,1455446704,"274151322000088","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,574562.1,574562.1,10805,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446756,143333.00
02/14/2016 05:45,2,0.000,ALERT,213.29,301.77,59.986,1455446704,"274151322000068","219011344069620",0.00,-14.00,0,299.97,302.98,0.0,0.0,0.000,480834.8,480834.8,11587,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446757,143334.00
02/14/2016 05:45,2,0.000,ALERT,212.61,302.98,59.981,1455446704,"201051344001135","219011344069620",0.00,-15.00,0,300.87,305.08,0.0,0.0,0.000,314087.3,314087.3,22012,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446759,143335.00
02/14/2016 05:45,2,0.000,ALERT,212.83,304.48,59.975,1455446704,"201051344000594","219011344069620",0.00,-15.00,0,301.77,306.58,0.0,0.0,0.000,320166.1,320166.1,17440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446761,143336.00
02/14/2016 05:45,2,0.000,ALERT,213.06,302.68,59.986,1455446704,"201051344001203","219011344069620",0.00,-16.00,0,300.57,305.98,0.0,0.0,0.000,320379.3,320379.3,21995,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446763,143337.00
02/14/2016 05:45,2,0.000,ALERT,212.38,302.98,59.975,1455446704,"274151322000054","219011344069620",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,587017.8,587017.8,10834,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446765,143338.00
02/14/2016 05:45,2,0.000,ALERT,213.74,303.58,59.986,1455446704,"201051344000867","219011344069620",0.00,-14.00,0,301.47,306.88,0.0,0.0,0.000,308974.5,308974.5,17445,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446766,143339.00
02/14/2016 05:45,2,0.000,ALERT,213.06,303.28,59.996,1455446704,"201051344001093","219011344069620",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,319445.6,319445.6,21886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446768,143340.00
02/14/2016 05:45,2,0.000,ALERT,213.29,304.48,59.986,1455446704,"201051344000900","219011344069620",0.00,-16.00,0,301.47,306.28,0.0,0.0,0.000,324306.9,324306.9,16962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455446770,143341.00
02/14/2016 05:45,2,0.000,ALERT,213.51,303.28,60.007,1455446704,"201051344000648","219011344069620",0.00,-17.00,0,300.87,306.28,0.0,0.0,0.000,317325.1,317325.1,17178,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446772,143342.00
02/14/2016 05:45,2,0.000,ALERT,213.51,305.08,60.034,1455446704,"201051344000569","219011344069620",0.00,-15.00,0,302.98,307.48,0.0,0.0,0.000,325348.6,325348.6,16940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446774,143343.00
02/14/2016 05:45,2,0.000,ALERT,213.51,304.48,59.986,1455446704,"201051344000983","219011344069620",0.00,-14.00,0,302.07,306.88,0.0,0.0,0.000,318119.4,318119.4,17310,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446776,143344.00
02/14/2016 05:45,2,0.000,ALERT,213.74,304.48,59.996,1455446704,"201051344001158","219011344069620",0.00,-16.00,0,301.77,306.28,0.0,0.0,0.000,313718.3,313718.3,17470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455446777,143345.00
02/14/2016 05:45,2,0.000,ALERT,213.96,304.78,60.023,1455446704,"201051344000576","219011344069620",0.00,-14.00,0,302.07,306.88,0.0,0.0,0.000,318838.2,318838.2,17016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446779,143346.00
02/14/2016 05:45,2,0.000,ALERT,212.61,301.77,59.986,1455446704,"274151322000087","219011344069620",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,562182.9,562182.9,10876,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455446781,143347.00
02/14/2016 06:00,2,0.000,ALERT,213.29,303.58,59.986,1455447604,"201051344000645","219011344069620",0.00,-14.00,0,302.68,306.58,0.0,0.0,0.000,318134.7,318134.7,17130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447606,143348.00
02/14/2016 06:00,2,0.000,ALERT,211.93,301.47,59.981,1455447604,"274151322000085","219011344069620",0.00,-15.00,0,299.07,303.88,0.0,0.0,0.000,589857.0,589857.0,10858,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447608,143349.00
02/14/2016 06:00,2,0.000,ALERT,213.51,303.28,59.933,1455447604,"201051344000633","219011344069620",0.00,-15.00,0,300.87,305.98,0.0,0.0,0.000,309748.3,309748.3,17478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447610,143350.00
02/14/2016 06:00,2,0.000,ALERT,212.83,303.58,59.970,1455447604,"201051344000469","219011344069620",0.00,-16.00,0,301.17,306.28,0.0,0.0,0.000,310563.8,310563.8,17489,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447612,143351.00
02/14/2016 06:00,2,0.000,ALERT,212.38,302.68,60.018,1455447604,"201051344000646","219011344069620",0.00,-16.00,0,300.57,304.48,0.0,0.0,0.000,315971.3,315971.3,22014,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447614,143352.00
02/14/2016 06:00,2,0.000,ALERT,211.70,302.37,59.986,1455447604,"274151322000052","219011344069620",0.00,-16.00,0,299.07,304.48,0.0,0.0,0.000,597912.9,597912.9,11047,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447615,143353.00
02/14/2016 06:00,2,0.000,ALERT,212.38,302.68,59.986,1455447604,"201051344000585","219011344069620",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,320826.2,320826.2,22016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447617,143354.00
