ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 06:00,2,0.000,ALERT,212.61,302.98,60.002,1455447604,"201051344001230","219011344069620",0.00,-15.00,0,301.47,304.78,0.0,0.0,0.000,319960.0,319960.0,21850,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447619,143355.00
02/14/2016 06:00,2,0.000,ALERT,212.83,303.28,59.996,1455447604,"201051344000582","219011344069620",0.00,-16.00,0,302.07,305.08,0.0,0.0,0.000,313493.3,313493.3,21998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447621,143356.00
02/14/2016 06:00,2,0.000,ALERT,211.93,302.37,60.039,1455447604,"201051344000955","219011344069620",0.00,-15.00,0,300.87,304.18,0.0,0.0,0.000,323987.8,323987.8,21964,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447623,143357.00
02/14/2016 06:00,2,0.000,ALERT,211.93,301.17,59.996,1455447604,"274151322000094","219011344069620",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,480683.4,480683.4,11436,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447624,143358.00
02/14/2016 06:00,2,0.000,ALERT,212.83,304.18,59.996,1455447604,"201051344000579","219011344069620",0.00,-14.00,0,303.28,307.48,0.0,0.0,0.000,324591.8,324591.8,17412,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447626,143359.00
02/14/2016 06:00,2,0.000,ALERT,211.93,302.68,60.002,1455447604,"201051344000890","219011344069620",0.00,-14.00,0,301.17,305.68,0.0,0.0,0.000,321437.3,321437.3,21942,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447628,143360.00
02/14/2016 06:00,2,0.000,ALERT,212.38,302.37,60.007,1455447604,"201051344000438","219011344069620",0.00,-16.00,0,301.17,305.08,0.0,0.0,0.000,323592.0,323592.0,21982,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447630,143361.00
02/14/2016 06:00,2,0.000,ALERT,212.38,301.47,60.034,1455447604,"201051344000417","219011344069620",0.00,-15.00,0,300.57,304.18,0.0,0.0,0.000,317378.3,317378.3,22095,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447632,143362.00
02/14/2016 06:00,2,0.000,ALERT,212.16,301.77,59.996,1455447604,"274151322000083","219011344069620",0.00,-15.00,0,299.67,304.48,0.0,0.0,0.000,592145.1,592145.1,11083,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447634,143363.00
02/14/2016 06:00,2,0.000,ALERT,212.38,301.17,59.981,1455447604,"274151322000076","219011344069620",0.00,-15.00,0,299.37,304.18,0.0,0.0,0.000,629317.9,629317.9,11101,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447635,143364.00
02/14/2016 06:00,2,0.000,ALERT,212.83,304.18,60.007,1455447604,"201051344000868","219011344069620",0.00,-13.00,0,302.68,307.18,0.0,0.0,0.000,309507.3,309507.3,17216,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447637,143365.00
02/14/2016 06:00,2,0.000,ALERT,211.93,302.37,60.002,1455447604,"274151322000095","219011344069620",0.00,-17.00,0,300.57,304.78,0.0,0.0,0.000,622301.1,622301.1,10973,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447639,143366.00
02/14/2016 06:00,2,0.000,ALERT,212.61,303.28,60.007,1455447604,"201051344000988","219011344069620",0.00,-14.00,0,299.97,305.98,0.0,0.0,0.000,307891.2,307891.2,17489,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447641,143367.00
02/14/2016 06:00,2,0.000,ALERT,212.16,301.77,60.018,1455447604,"201051344001025","219011344069620",0.00,-16.00,0,300.57,305.38,0.0,0.0,0.000,321017.1,321017.1,22002,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447643,143368.00
02/14/2016 06:00,2,0.000,ALERT,212.83,303.58,60.018,1455447604,"201051344000458","219011344069620",0.00,-12.00,0,302.68,307.18,0.0,0.0,0.000,318245.9,318245.9,17424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447644,143369.00
02/14/2016 06:00,2,0.000,ALERT,213.29,303.28,60.018,1455447604,"201051344000853","219011344069620",0.00,-16.00,0,302.37,306.58,0.0,0.0,0.000,316455.6,316455.6,17109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447646,143370.00
02/14/2016 06:00,2,0.000,ALERT,212.61,302.37,60.012,1455447604,"201051344000685","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,323446.0,323446.0,21862,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447648,143371.00
02/14/2016 06:00,2,0.000,ALERT,212.61,302.07,60.023,1455447604,"201051344000917","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,321024.4,321024.4,21835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447650,143372.00
02/14/2016 06:00,2,0.000,ALERT,212.61,302.68,59.986,1455447604,"201051344001145","219011344069620",0.00,-15.00,0,301.47,305.38,0.0,0.0,0.000,325151.2,325151.2,21765,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447652,143373.00
02/14/2016 06:00,2,0.000,ALERT,212.38,302.07,60.023,1455447604,"201051344000651","219011344069620",0.00,-17.00,0,300.57,304.18,0.0,0.0,0.000,317386.4,317386.4,22039,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447653,143374.00
02/14/2016 06:00,2,0.000,ALERT,211.70,301.47,60.012,1455447604,"274151322000088","219011344069620",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,574562.1,574562.1,10807,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447655,143375.00
02/14/2016 06:00,2,0.000,ALERT,212.38,300.87,60.034,1455447604,"274151322000068","219011344069620",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,480834.8,480834.8,11589,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447657,143376.00
02/14/2016 06:00,2,0.000,ALERT,211.93,302.68,60.023,1455447604,"201051344001135","219011344069620",0.00,-15.00,0,301.47,305.38,0.0,0.0,0.000,314087.3,314087.3,22014,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447659,143377.00
02/14/2016 06:00,2,0.000,ALERT,212.61,303.88,60.012,1455447604,"201051344000594","219011344069620",0.00,-15.00,0,302.07,306.58,0.0,0.0,0.000,320166.1,320166.1,17442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447661,143378.00
02/14/2016 06:00,2,0.000,ALERT,212.38,302.07,60.018,1455447604,"201051344001203","219011344069620",0.00,-16.00,0,300.87,306.28,0.0,0.0,0.000,320379.3,320379.3,21997,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447662,143379.00
02/14/2016 06:00,2,0.000,ALERT,211.48,301.77,59.981,1455447604,"274151322000054","219011344069620",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,587017.8,587017.8,10836,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447664,143380.00
02/14/2016 06:00,2,0.000,ALERT,213.06,302.98,60.018,1455447604,"201051344000867","219011344069620",0.00,-14.00,0,301.47,306.58,0.0,0.0,0.000,308974.5,308974.5,17447,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447666,143381.00
02/14/2016 06:00,2,0.000,ALERT,212.16,302.37,60.023,1455447604,"201051344001093","219011344069620",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,319445.6,319445.6,21888,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447668,143382.00
02/14/2016 06:00,2,0.000,ALERT,212.61,303.28,60.028,1455447604,"201051344000900","219011344069620",0.00,-16.00,0,301.77,306.28,0.0,0.0,0.000,324306.9,324306.9,16964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447670,143383.00
02/14/2016 06:00,2,0.000,ALERT,212.83,302.37,60.023,1455447604,"201051344000648","219011344069620",0.00,-17.00,0,301.17,306.28,0.0,0.0,0.000,317325.1,317325.1,17180,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447672,143384.00
02/14/2016 06:00,2,0.000,ALERT,212.83,303.58,60.023,1455447604,"201051344000569","219011344069620",0.00,-15.00,0,302.98,307.48,0.0,0.0,0.000,325348.6,325348.6,16942,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455447673,143385.00
02/14/2016 06:00,2,0.000,ALERT,212.83,303.58,60.023,1455447604,"201051344000983","219011344069620",0.00,-14.00,0,302.68,306.88,0.0,0.0,0.000,318119.4,318119.4,17312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447675,143386.00
02/14/2016 06:00,2,0.000,ALERT,212.83,303.28,60.007,1455447604,"201051344001158","219011344069620",0.00,-15.00,0,301.77,306.28,0.0,0.0,0.000,313718.3,313718.3,17472,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447677,143387.00
02/14/2016 06:00,2,0.000,ALERT,213.29,303.88,60.018,1455447604,"201051344000576","219011344069620",0.00,-14.00,0,302.37,306.58,0.0,0.0,0.000,318838.2,318838.2,17018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447679,143388.00
02/14/2016 06:00,2,0.000,ALERT,211.93,300.27,60.012,1455447604,"274151322000087","219011344069620",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,562182.9,562182.9,10878,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455447681,143389.00
02/14/2016 06:15,2,0.000,ALERT,213.29,303.28,59.986,1455448504,"201051344000645","219011344069620",0.00,-14.00,0,301.17,305.38,0.0,0.0,0.000,318134.7,318134.7,17132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448506,143390.00
02/14/2016 06:15,2,0.000,ALERT,212.16,301.77,59.944,1455448504,"274151322000085","219011344069620",0.00,-15.00,0,299.37,303.28,0.0,0.0,0.000,589857.0,589857.0,10860,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448508,143391.00
02/14/2016 06:15,2,0.000,ALERT,213.74,302.98,59.981,1455448504,"201051344000633","219011344069620",0.00,-15.00,0,299.67,305.08,0.0,0.0,0.000,309748.3,309748.3,17480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448510,143392.00
02/14/2016 06:15,2,0.000,ALERT,213.06,303.58,59.986,1455448504,"201051344000469","219011344069620",0.00,-16.00,0,300.87,305.38,0.0,0.0,0.000,310563.8,310563.8,17491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448512,143393.00
02/14/2016 06:15,2,0.000,ALERT,212.38,302.98,59.991,1455448504,"201051344000646","219011344069620",0.00,-16.00,0,300.27,303.88,0.0,0.0,0.000,315971.3,315971.3,22016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448514,143394.00
02/14/2016 06:15,2,0.000,ALERT,211.70,302.07,59.986,1455448504,"274151322000052","219011344069620",0.00,-16.00,0,299.67,303.88,0.0,0.0,0.000,597912.9,597912.9,11049,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448515,143395.00
02/14/2016 06:15,2,0.000,ALERT,212.38,302.98,59.996,1455448504,"201051344000585","219011344069620",0.00,-14.00,0,300.27,304.18,0.0,0.0,0.000,320826.2,320826.2,22018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448517,143396.00
02/14/2016 06:15,2,0.000,ALERT,212.38,302.98,59.981,1455448504,"201051344001230","219011344069620",0.00,-15.00,0,300.87,304.48,0.0,0.0,0.000,319960.0,319960.0,21852,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448519,143397.00
02/14/2016 06:15,2,0.000,ALERT,212.83,303.28,59.986,1455448504,"201051344000582","219011344069620",0.00,-17.00,0,301.47,304.78,0.0,0.0,0.000,313493.3,313493.3,22000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448521,143398.00
02/14/2016 06:15,2,0.000,ALERT,211.93,302.68,59.991,1455448504,"201051344000955","219011344069620",0.00,-15.00,0,299.97,303.88,0.0,0.0,0.000,323987.8,323987.8,21966,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448523,143399.00
02/14/2016 06:15,2,0.000,ALERT,211.93,300.57,59.986,1455448504,"274151322000094","219011344069620",0.00,-17.00,0,299.07,302.37,0.0,0.0,0.000,480683.4,480683.4,11438,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448525,143400.00
02/14/2016 06:15,2,0.000,ALERT,213.06,303.88,59.965,1455448504,"201051344000579","219011344069620",0.00,-14.00,0,302.37,306.28,0.0,0.0,0.000,324591.8,324591.8,17414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448526,143401.00
02/14/2016 06:15,2,0.000,ALERT,212.16,302.98,60.023,1455448504,"201051344000890","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,321437.3,321437.3,21944,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448528,143402.00
02/14/2016 06:15,2,0.000,ALERT,212.38,302.37,59.975,1455448504,"201051344000438","219011344069620",0.00,-16.00,0,300.27,304.18,0.0,0.0,0.000,323592.0,323592.0,21984,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448530,143403.00
02/14/2016 06:15,2,0.000,ALERT,212.61,302.37,60.002,1455448504,"201051344000417","219011344069620",0.00,-15.00,0,299.97,303.58,0.0,0.0,0.000,317378.3,317378.3,22097,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448532,143404.00
02/14/2016 06:15,2,0.000,ALERT,212.38,302.07,59.991,1455448504,"274151322000083","219011344069620",0.00,-15.00,0,299.97,303.88,0.0,0.0,0.000,592145.1,592145.1,11085,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448533,143405.00
02/14/2016 06:15,2,0.000,ALERT,212.61,301.17,59.944,1455448504,"274151322000076","219011344069620",0.00,-15.00,0,299.67,303.88,0.0,0.0,0.000,629317.9,629317.9,11103,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448535,143406.00
02/14/2016 06:15,2,0.000,ALERT,212.83,303.88,59.996,1455448504,"201051344000868","219011344069620",0.00,-14.00,0,302.37,306.28,0.0,0.0,0.000,309507.3,309507.3,17218,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448537,143407.00
02/14/2016 06:15,2,0.000,ALERT,212.16,302.68,59.991,1455448504,"274151322000095","219011344069620",0.00,-17.00,0,300.87,304.18,0.0,0.0,0.000,622301.1,622301.1,10975,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448539,143408.00
02/14/2016 06:15,2,0.000,ALERT,212.83,302.98,60.012,1455448504,"201051344000988","219011344069620",0.00,-14.00,0,299.07,305.08,0.0,0.0,0.000,307891.2,307891.2,17491,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448541,143409.00
02/14/2016 06:15,2,0.000,ALERT,212.38,301.77,59.996,1455448504,"201051344001025","219011344069620",0.00,-16.00,0,299.97,304.48,0.0,0.0,0.000,321017.1,321017.1,22004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448543,143410.00
02/14/2016 06:15,2,0.000,ALERT,212.83,303.28,59.986,1455448504,"201051344000458","219011344069620",0.00,-12.00,0,301.77,306.28,0.0,0.0,0.000,318245.9,318245.9,17426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448545,143411.00
02/14/2016 06:15,2,0.000,ALERT,213.51,302.98,59.986,1455448504,"201051344000853","219011344069620",0.00,-15.00,0,301.17,305.38,0.0,0.0,0.000,316455.6,316455.6,17111,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448546,143412.00
02/14/2016 06:15,2,0.000,ALERT,212.83,302.68,59.986,1455448504,"201051344000685","219011344069620",0.00,-15.00,0,300.27,303.88,0.0,0.0,0.000,323446.0,323446.0,21864,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448548,143413.00
02/14/2016 06:15,2,0.000,ALERT,212.61,302.37,59.986,1455448504,"201051344000917","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,321024.4,321024.4,21837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448550,143414.00
02/14/2016 06:15,2,0.000,ALERT,212.61,302.98,59.991,1455448504,"201051344001145","219011344069620",0.00,-15.00,0,300.87,304.78,0.0,0.0,0.000,325151.2,325151.2,21767,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448552,143415.00
02/14/2016 06:15,2,0.000,ALERT,212.61,302.37,59.986,1455448504,"201051344000651","219011344069620",0.00,-17.00,0,299.97,303.58,0.0,0.0,0.000,317386.4,317386.4,22041,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448553,143416.00
02/14/2016 06:15,2,0.000,ALERT,211.70,300.87,59.975,1455448504,"274151322000088","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,574562.1,574562.1,10809,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448555,143417.00
02/14/2016 06:15,2,0.000,ALERT,212.61,300.57,59.975,1455448504,"274151322000068","219011344069620",0.00,-14.00,0,299.07,302.37,0.0,0.0,0.000,480834.8,480834.8,11591,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448557,143418.00
02/14/2016 06:15,2,0.000,ALERT,211.93,302.68,59.991,1455448504,"201051344001135","219011344069620",0.00,-15.00,0,301.17,305.08,0.0,0.0,0.000,314087.3,314087.3,22016,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448559,143419.00
02/14/2016 06:15,2,0.000,ALERT,212.38,303.58,59.991,1455448504,"201051344000594","219011344069620",0.00,-15.00,0,301.17,305.68,0.0,0.0,0.000,320166.1,320166.1,17444,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448561,143420.00
02/14/2016 06:15,2,0.000,ALERT,212.38,302.07,59.991,1455448504,"201051344001203","219011344069620",0.00,-16.00,0,299.97,305.38,0.0,0.0,0.000,320379.3,320379.3,21999,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448562,143421.00
02/14/2016 06:15,2,0.000,ALERT,211.93,301.17,59.986,1455448504,"274151322000054","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,587017.8,587017.8,10838,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448564,143422.00
02/14/2016 06:15,2,0.000,ALERT,213.06,302.68,59.986,1455448504,"201051344000867","219011344069620",0.00,-13.00,0,300.57,305.68,0.0,0.0,0.000,308974.5,308974.5,17449,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448566,143423.00
02/14/2016 06:15,2,0.000,ALERT,212.38,302.68,59.986,1455448504,"201051344001093","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,319445.6,319445.6,21890,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448568,143424.00
02/14/2016 06:15,2,0.000,ALERT,212.83,303.58,59.991,1455448504,"201051344000900","219011344069620",0.00,-15.00,0,301.17,305.08,0.0,0.0,0.000,324306.9,324306.9,16966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448570,143425.00
02/14/2016 06:15,2,0.000,ALERT,213.06,302.37,59.991,1455448504,"201051344000648","219011344069620",0.00,-17.00,0,299.97,305.08,0.0,0.0,0.000,317325.1,317325.1,17182,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448572,143426.00
02/14/2016 06:15,2,0.000,ALERT,213.06,303.88,59.991,1455448504,"201051344000569","219011344069620",0.00,-15.00,0,302.07,306.28,0.0,0.0,0.000,325348.6,325348.6,16944,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448573,143427.00
02/14/2016 06:15,2,0.000,ALERT,212.83,303.58,59.986,1455448504,"201051344000983","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,318119.4,318119.4,17314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448575,143428.00
02/14/2016 06:15,2,0.000,ALERT,213.29,303.28,59.991,1455448504,"201051344001158","219011344069620",0.00,-15.00,0,300.87,305.38,0.0,0.0,0.000,313718.3,313718.3,17474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455448577,143429.00
02/14/2016 06:15,2,0.000,ALERT,213.51,303.88,60.012,1455448504,"201051344000576","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,318838.2,318838.2,17020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448579,143430.00
02/14/2016 06:15,2,0.000,ALERT,211.93,299.67,59.975,1455448504,"274151322000087","219011344069620",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,562182.9,562182.9,10880,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455448581,143431.00
02/14/2016 06:30,2,0.000,ALERT,213.06,303.28,59.986,1455449405,"201051344000645","219011344069620",0.00,-14.00,0,301.47,305.38,0.0,0.0,0.000,318134.7,318134.7,17134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455449407,143432.00
02/14/2016 06:30,2,0.000,ALERT,211.70,300.87,59.970,1455449405,"274151322000085","219011344069620",0.00,-15.00,0,298.77,303.28,0.0,0.0,0.000,589857.0,589857.0,10862,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449409,143433.00
02/14/2016 06:30,2,0.000,ALERT,213.29,302.98,60.002,1455449405,"201051344000633","219011344069620",0.00,-15.00,0,299.67,305.08,0.0,0.0,0.000,309748.3,309748.3,17482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449410,143434.00
02/14/2016 06:30,2,0.000,ALERT,212.83,303.28,59.986,1455449405,"201051344000469","219011344069620",0.00,-16.00,0,300.57,305.08,0.0,0.0,0.000,310563.8,310563.8,17493,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455449412,143435.00
02/14/2016 06:30,2,0.000,ALERT,211.93,302.37,59.981,1455449405,"201051344000646","219011344069620",0.00,-16.00,0,300.27,305.08,0.0,0.0,0.000,315971.3,315971.3,22018,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455449414,143436.00
02/14/2016 06:30,2,0.000,ALERT,211.48,300.27,59.981,1455449405,"274151322000052","219011344069620",0.00,-16.00,0,298.77,303.28,0.0,0.0,0.000,597912.9,597912.9,11051,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449416,143437.00
02/14/2016 06:30,2,0.000,ALERT,212.16,302.68,59.986,1455449405,"201051344000585","219011344069620",0.00,-14.00,0,300.27,305.38,0.0,0.0,0.000,320826.2,320826.2,22020,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455449418,143438.00
02/14/2016 06:30,2,0.000,ALERT,211.93,302.37,59.975,1455449405,"201051344001230","219011344069620",0.00,-15.00,0,301.17,305.68,0.0,0.0,0.000,319960.0,319960.0,21854,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449419,143439.00
02/14/2016 06:30,2,0.000,ALERT,212.38,302.98,59.981,1455449405,"201051344000582","219011344069620",0.00,-16.00,0,301.77,305.98,0.0,0.0,0.000,313493.3,313493.3,22002,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449421,143440.00
02/14/2016 06:30,2,0.000,ALERT,211.70,302.07,59.991,1455449405,"201051344000955","219011344069620",0.00,-15.00,0,300.57,304.78,0.0,0.0,0.000,323987.8,323987.8,21968,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449423,143441.00
02/14/2016 06:30,2,0.000,ALERT,211.25,300.27,59.981,1455449405,"274151322000094","219011344069620",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,480683.4,480683.4,11440,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449425,143442.00
02/14/2016 06:30,2,0.000,ALERT,212.61,303.58,59.986,1455449405,"201051344000579","219011344069620",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,324591.8,324591.8,17416,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449427,143443.00
02/14/2016 06:30,2,0.000,ALERT,211.93,302.68,59.991,1455449405,"201051344000890","219011344069620",0.00,-14.00,0,301.17,305.68,0.0,0.0,0.000,321437.3,321437.3,21946,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449428,143444.00
02/14/2016 06:30,2,0.000,ALERT,211.93,301.77,59.981,1455449405,"201051344000438","219011344069620",0.00,-16.00,0,300.87,305.08,0.0,0.0,0.000,323592.0,323592.0,21986,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455449430,143445.00
02/14/2016 06:30,2,0.000,ALERT,212.16,301.47,59.986,1455449405,"201051344000417","219011344069620",0.00,-15.00,0,300.27,304.78,0.0,0.0,0.000,317378.3,317378.3,22099,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449432,143446.00
02/14/2016 06:30,2,0.000,ALERT,211.70,301.17,59.986,1455449405,"274151322000083","219011344069620",0.00,-15.00,0,299.07,303.58,0.0,0.0,0.000,592145.1,592145.1,11087,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449434,143447.00
02/14/2016 06:30,2,0.000,ALERT,212.38,301.47,59.981,1455449405,"274151322000076","219011344069620",0.00,-16.00,0,298.77,303.28,0.0,0.0,0.000,629317.9,629317.9,11105,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449436,143448.00
02/14/2016 06:30,2,0.000,ALERT,212.83,304.18,59.991,1455449405,"201051344000868","219011344069620",0.00,-15.00,0,302.07,305.98,0.0,0.0,0.000,309507.3,309507.3,17220,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449438,143449.00
02/14/2016 06:30,2,0.000,ALERT,211.48,301.77,59.938,1455449405,"274151322000095","219011344069620",0.00,-17.00,0,299.97,303.88,0.0,0.0,0.000,622301.1,622301.1,10977,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449439,143450.00
02/14/2016 06:30,2,0.000,ALERT,212.38,302.98,59.986,1455449405,"201051344000988","219011344069620",0.00,-14.00,0,298.77,304.78,0.0,0.0,0.000,307891.2,307891.2,17493,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455449441,143451.00
02/14/2016 06:30,2,0.000,ALERT,211.93,301.47,59.991,1455449405,"201051344001025","219011344069620",0.00,-16.00,0,300.27,305.08,0.0,0.0,0.000,321017.1,321017.1,22006,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449443,143452.00
02/14/2016 06:30,2,0.000,ALERT,212.38,303.28,59.996,1455449405,"201051344000458","219011344069620",0.00,-12.00,0,301.47,306.28,0.0,0.0,0.000,318245.9,318245.9,17428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449445,143453.00
02/14/2016 06:30,2,0.000,ALERT,212.83,302.68,59.986,1455449405,"201051344000853","219011344069620",0.00,-15.00,0,301.17,305.38,0.0,0.0,0.000,316455.6,316455.6,17113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449447,143454.00
02/14/2016 06:30,2,0.000,ALERT,212.38,302.07,59.986,1455449405,"201051344000685","219011344069620",0.00,-14.00,0,300.87,305.38,0.0,0.0,0.000,323446.0,323446.0,21866,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449448,143455.00
02/14/2016 06:30,2,0.000,ALERT,212.16,301.77,59.944,1455449405,"201051344000917","219011344069620",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,321024.4,321024.4,21839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449450,143456.00
02/14/2016 06:30,2,0.000,ALERT,212.38,302.37,59.981,1455449405,"201051344001145","219011344069620",0.00,-15.00,0,301.17,305.38,0.0,0.0,0.000,325151.2,325151.2,21769,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449452,143457.00
02/14/2016 06:30,2,0.000,ALERT,212.16,301.47,59.938,1455449405,"201051344000651","219011344069620",0.00,-18.00,0,300.57,304.48,0.0,0.0,0.000,317386.4,317386.4,22043,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449454,143458.00
02/14/2016 06:30,2,0.000,ALERT,211.25,300.57,59.975,1455449405,"274151322000088","219011344069620",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,574562.1,574562.1,10811,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449455,143459.00
02/14/2016 06:30,2,0.000,ALERT,212.38,300.57,59.996,1455449405,"274151322000068","219011344069620",0.00,-14.00,0,298.47,301.77,0.0,0.0,0.000,480834.8,480834.8,11593,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449457,143460.00
02/14/2016 06:30,2,0.000,ALERT,211.70,302.37,59.975,1455449405,"201051344001135","219011344069620",0.00,-15.00,0,300.57,305.08,0.0,0.0,0.000,314087.3,314087.3,22018,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449459,143461.00
02/14/2016 06:30,2,0.000,ALERT,212.16,302.98,59.975,1455449405,"201051344000594","219011344069620",0.00,-15.00,0,300.87,305.38,0.0,0.0,0.000,320166.1,320166.1,17446,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449461,143462.00
02/14/2016 06:30,2,0.000,ALERT,211.93,301.17,59.970,1455449405,"201051344001203","219011344069620",0.00,-16.00,0,300.57,305.98,0.0,0.0,0.000,320379.3,320379.3,22001,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449463,143463.00
02/14/2016 06:30,2,0.000,ALERT,211.25,301.47,59.970,1455449405,"274151322000054","219011344069620",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,587017.8,587017.8,10840,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449465,143464.00
02/14/2016 06:30,2,0.000,ALERT,212.83,302.07,59.954,1455449405,"201051344000867","219011344069620",0.00,-13.00,0,300.57,305.68,0.0,0.0,0.000,308974.5,308974.5,17451,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449467,143465.00
02/14/2016 06:30,2,0.000,ALERT,211.93,302.07,59.981,1455449405,"201051344001093","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,319445.6,319445.6,21892,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449469,143466.00
02/14/2016 06:30,2,0.000,ALERT,212.16,302.07,59.970,1455449405,"201051344000900","219011344069620",0.00,-15.00,0,301.17,305.08,0.0,0.0,0.000,324306.9,324306.9,16968,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449471,143467.00
02/14/2016 06:30,2,0.000,ALERT,212.83,301.77,59.975,1455449405,"201051344000648","219011344069620",0.00,-17.00,0,300.27,305.08,0.0,0.0,0.000,317325.1,317325.1,17184,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455449472,143468.00
02/14/2016 06:30,2,0.000,ALERT,212.61,302.98,59.986,1455449405,"201051344000569","219011344069620",0.00,-14.00,0,302.07,306.28,0.0,0.0,0.000,325348.6,325348.6,16946,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455449474,143469.00
02/14/2016 06:30,2,0.000,ALERT,212.38,302.37,60.023,1455449405,"201051344000983","219011344069620",0.00,-15.00,0,301.77,305.68,0.0,0.0,0.000,318119.4,318119.4,17316,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449476,143470.00
02/14/2016 06:30,2,0.000,ALERT,212.83,302.68,60.012,1455449405,"201051344001158","219011344069620",0.00,-17.00,0,300.87,305.08,0.0,0.0,0.000,313718.3,313718.3,17476,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449478,143471.00
02/14/2016 06:30,2,0.000,ALERT,212.83,302.98,59.981,1455449405,"201051344000576","219011344069620",0.00,-14.00,0,301.47,305.68,0.0,0.0,0.000,318838.2,318838.2,17022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449480,143472.00
02/14/2016 06:30,2,0.000,ALERT,211.48,299.67,60.018,1455449405,"274151322000087","219011344069620",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,562182.9,562182.9,10882,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455449481,143473.00
02/14/2016 06:45,2,0.000,ALERT,213.29,303.88,59.981,1455450305,"201051344000645","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,318134.7,318134.7,17136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450307,143474.00
02/14/2016 06:45,2,0.000,ALERT,211.93,300.57,59.975,1455450305,"274151322000085","219011344069620",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,589857.0,589857.0,10864,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450309,143475.00
02/14/2016 06:45,2,0.000,ALERT,213.51,303.58,59.965,1455450305,"201051344000633","219011344069620",0.00,-15.00,0,299.37,304.78,0.0,0.0,0.000,309748.3,309748.3,17484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450311,143476.00
02/14/2016 06:45,2,0.000,ALERT,213.06,303.88,60.002,1455450305,"201051344000469","219011344069620",0.00,-16.00,0,299.97,305.08,0.0,0.0,0.000,310563.8,310563.8,17495,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450313,143477.00
02/14/2016 06:45,2,0.000,ALERT,211.93,301.77,59.986,1455450305,"201051344000646","219011344069620",0.00,-16.00,0,299.97,304.18,0.0,0.0,0.000,315971.3,315971.3,22020,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450314,143478.00
02/14/2016 06:45,2,0.000,ALERT,211.70,301.77,59.986,1455450305,"274151322000052","219011344069620",0.00,-16.00,0,299.07,303.58,0.0,0.0,0.000,597912.9,597912.9,11053,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450316,143479.00
02/14/2016 06:45,2,0.000,ALERT,212.38,302.37,59.981,1455450305,"201051344000585","219011344069620",0.00,-14.00,0,300.27,303.88,0.0,0.0,0.000,320826.2,320826.2,22022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450318,143480.00
02/14/2016 06:45,2,0.000,ALERT,212.16,302.07,59.975,1455450305,"201051344001230","219011344069620",0.00,-15.00,0,300.57,303.88,0.0,0.0,0.000,319960.0,319960.0,21856,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450320,143481.00
02/14/2016 06:45,2,0.000,ALERT,212.61,302.68,60.018,1455450305,"201051344000582","219011344069620",0.00,-17.00,0,301.17,304.48,0.0,0.0,0.000,313493.3,313493.3,22004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455450322,143482.00
02/14/2016 06:45,2,0.000,ALERT,211.93,302.07,59.981,1455450305,"201051344000955","219011344069620",0.00,-15.00,0,299.97,303.58,0.0,0.0,0.000,323987.8,323987.8,21970,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455450323,143483.00
02/14/2016 06:45,2,0.000,ALERT,211.93,300.57,59.981,1455450305,"274151322000094","219011344069620",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,480683.4,480683.4,11442,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450325,143484.00
02/14/2016 06:45,2,0.000,ALERT,212.83,304.48,59.986,1455450305,"201051344000579","219011344069620",0.00,-14.00,0,301.47,305.98,0.0,0.0,0.000,324591.8,324591.8,17418,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450327,143485.00
02/14/2016 06:45,2,0.000,ALERT,212.16,302.37,59.986,1455450305,"201051344000890","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,321437.3,321437.3,21948,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455450329,143486.00
02/14/2016 06:45,2,0.000,ALERT,212.16,301.77,59.981,1455450305,"201051344000438","219011344069620",0.00,-16.00,0,300.27,303.88,0.0,0.0,0.000,323592.0,323592.0,21988,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455450331,143487.00
02/14/2016 06:45,2,0.000,ALERT,212.38,301.77,59.986,1455450305,"201051344000417","219011344069620",0.00,-15.00,0,299.97,303.28,0.0,0.0,0.000,317378.3,317378.3,22101,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450332,143488.00
02/14/2016 06:45,2,0.000,ALERT,212.16,301.17,59.981,1455450305,"274151322000083","219011344069620",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,592145.1,592145.1,11089,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450334,143489.00
02/14/2016 06:45,2,0.000,ALERT,212.61,300.57,59.975,1455450305,"274151322000076","219011344069620",0.00,-16.00,0,299.37,303.58,0.0,0.0,0.000,629317.9,629317.9,11107,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450336,143490.00
02/14/2016 06:45,2,0.000,ALERT,213.06,304.48,59.981,1455450305,"201051344000868","219011344069620",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,309507.3,309507.3,17222,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450338,143491.00
02/14/2016 06:45,2,0.000,ALERT,211.93,302.07,59.965,1455450305,"274151322000095","219011344069620",0.00,-17.00,0,300.57,303.88,0.0,0.0,0.000,622301.1,622301.1,10979,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455450340,143492.00
02/14/2016 06:45,2,0.000,ALERT,212.61,303.28,59.981,1455450305,"201051344000988","219011344069620",0.00,-14.00,0,298.77,304.78,0.0,0.0,0.000,307891.2,307891.2,17495,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450342,143493.00
02/14/2016 06:45,2,0.000,ALERT,211.93,301.17,59.970,1455450305,"201051344001025","219011344069620",0.00,-16.00,0,299.67,304.18,0.0,0.0,0.000,321017.1,321017.1,22008,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450343,143494.00
02/14/2016 06:45,2,0.000,ALERT,212.83,303.88,59.954,1455450305,"201051344000458","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,318245.9,318245.9,17430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450345,143495.00
02/14/2016 06:45,2,0.000,ALERT,213.51,303.58,59.975,1455450305,"201051344000853","219011344069620",0.00,-15.00,0,300.57,305.08,0.0,0.0,0.000,316455.6,316455.6,17115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450347,143496.00
02/14/2016 06:45,2,0.000,ALERT,212.83,302.07,59.970,1455450305,"201051344000685","219011344069620",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,323446.0,323446.0,21868,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450349,143497.00
02/14/2016 06:45,2,0.000,ALERT,212.38,301.47,59.986,1455450305,"201051344000917","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,321024.4,321024.4,21841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455450351,143498.00
02/14/2016 06:45,2,0.000,ALERT,212.61,302.37,59.975,1455450305,"201051344001145","219011344069620",0.00,-15.00,0,300.57,304.18,0.0,0.0,0.000,325151.2,325151.2,21771,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455450352,143499.00
