ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 06:45,2,0.000,ALERT,212.16,301.47,59.970,1455450305,"201051344000651","219011344069620",0.00,-17.00,0,299.67,303.28,0.0,0.0,0.000,317386.4,317386.4,22045,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450354,143500.00
02/14/2016 06:45,2,0.000,ALERT,211.48,300.27,59.965,1455450305,"274151322000088","219011344069620",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,574562.1,574562.1,10813,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450356,143501.00
02/14/2016 06:45,2,0.000,ALERT,212.61,300.27,59.970,1455450305,"274151322000068","219011344069620",0.00,-14.00,0,298.77,302.07,0.0,0.0,0.000,480834.8,480834.8,11595,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450358,143502.00
02/14/2016 06:45,2,0.000,ALERT,211.70,302.07,59.949,1455450305,"201051344001135","219011344069620",0.00,-15.00,0,300.57,304.18,0.0,0.0,0.000,314087.3,314087.3,22020,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450359,143503.00
02/14/2016 06:45,2,0.000,ALERT,212.38,303.88,59.970,1455450305,"201051344000594","219011344069620",0.00,-15.00,0,300.27,305.38,0.0,0.0,0.000,320166.1,320166.1,17448,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450361,143504.00
02/14/2016 06:45,2,0.000,ALERT,212.16,301.77,59.965,1455450305,"201051344001203","219011344069620",0.00,-16.00,0,299.67,305.08,0.0,0.0,0.000,320379.3,320379.3,22003,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450363,143505.00
02/14/2016 06:45,2,0.000,ALERT,211.48,301.47,59.965,1455450305,"274151322000054","219011344069620",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,587017.8,587017.8,10842,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450365,143506.00
02/14/2016 06:45,2,0.000,ALERT,213.06,302.98,59.981,1455450305,"201051344000867","219011344069620",0.00,-13.00,0,299.67,305.38,0.0,0.0,0.000,308974.5,308974.5,17453,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450367,143507.00
02/14/2016 06:45,2,0.000,ALERT,212.16,301.77,60.007,1455450305,"201051344001093","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,319445.6,319445.6,21894,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450369,143508.00
02/14/2016 06:45,2,0.000,ALERT,212.61,303.88,59.996,1455450305,"201051344000900","219011344069620",0.00,-15.00,0,299.97,305.08,0.0,0.0,0.000,324306.9,324306.9,16970,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450371,143509.00
02/14/2016 06:45,2,0.000,ALERT,212.83,302.98,59.986,1455450305,"201051344000648","219011344069620",0.00,-17.00,0,299.37,305.08,0.0,0.0,0.000,317325.1,317325.1,17186,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450372,143510.00
02/14/2016 06:45,2,0.000,ALERT,212.83,304.48,59.975,1455450305,"201051344000569","219011344069620",0.00,-15.00,0,301.17,305.98,0.0,0.0,0.000,325348.6,325348.6,16948,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450374,143511.00
02/14/2016 06:45,2,0.000,ALERT,212.61,303.88,60.028,1455450305,"201051344000983","219011344069620",0.00,-14.00,0,300.57,305.38,0.0,0.0,0.000,318119.4,318119.4,17318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450376,143512.00
02/14/2016 06:45,2,0.000,ALERT,213.06,304.18,59.986,1455450305,"201051344001158","219011344069620",0.00,-16.00,0,300.27,305.08,0.0,0.0,0.000,313718.3,313718.3,17478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450378,143513.00
02/14/2016 06:45,2,0.000,ALERT,213.29,304.18,59.986,1455450305,"201051344000576","219011344069620",0.00,-15.00,0,300.57,305.38,0.0,0.0,0.000,318838.2,318838.2,17024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450380,143514.00
02/14/2016 06:45,2,0.000,ALERT,211.70,299.67,59.970,1455450305,"274151322000087","219011344069620",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,562182.9,562182.9,10884,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455450382,143515.00
02/14/2016 07:00,2,0.000,ALERT,212.83,302.68,59.965,1455451205,"201051344000645","219011344069620",0.00,-14.00,0,301.17,305.38,0.0,0.0,0.000,318134.7,318134.7,17138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455451207,143516.00
02/14/2016 07:00,2,0.000,ALERT,211.25,300.27,59.970,1455451205,"274151322000085","219011344069620",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,589857.0,589857.0,10866,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451209,143517.00
02/14/2016 07:00,2,0.000,ALERT,213.29,302.98,59.975,1455451205,"201051344000633","219011344069620",0.00,-15.00,0,299.37,305.08,0.0,0.0,0.000,309748.3,309748.3,17486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451211,143518.00
02/14/2016 07:00,2,0.000,ALERT,212.61,302.98,59.965,1455451205,"201051344000469","219011344069620",0.00,-16.00,0,300.27,305.38,0.0,0.0,0.000,310563.8,310563.8,17497,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451212,143519.00
02/14/2016 07:00,2,0.000,ALERT,211.70,301.77,59.975,1455451205,"201051344000646","219011344069620",0.00,-16.00,0,299.07,303.58,0.0,0.0,0.000,315971.3,315971.3,22022,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451214,143520.00
02/14/2016 07:00,2,0.000,ALERT,211.03,300.27,59.954,1455451205,"274151322000052","219011344069620",0.00,-16.00,0,298.77,303.28,0.0,0.0,0.000,597912.9,597912.9,11055,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451216,143521.00
02/14/2016 07:00,2,0.000,ALERT,212.16,302.07,59.970,1455451205,"201051344000585","219011344069620",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,320826.2,320826.2,22024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451218,143522.00
02/14/2016 07:00,2,0.000,ALERT,211.93,302.37,60.012,1455451205,"201051344001230","219011344069620",0.00,-15.00,0,299.97,303.88,0.0,0.0,0.000,319960.0,319960.0,21858,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451219,143523.00
02/14/2016 07:00,2,0.000,ALERT,212.38,302.68,59.965,1455451205,"201051344000582","219011344069620",0.00,-17.00,0,300.57,304.48,0.0,0.0,0.000,313493.3,313493.3,22006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451221,143524.00
02/14/2016 07:00,2,0.000,ALERT,211.48,301.17,59.965,1455451205,"201051344000955","219011344069620",0.00,-15.00,0,299.37,303.28,0.0,0.0,0.000,323987.8,323987.8,21972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451223,143525.00
02/14/2016 07:00,2,0.000,ALERT,211.25,299.97,59.965,1455451205,"274151322000094","219011344069620",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,480683.4,480683.4,11444,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455451225,143526.00
02/14/2016 07:00,2,0.000,ALERT,212.61,303.58,59.965,1455451205,"201051344000579","219011344069620",0.00,-15.00,0,301.47,305.98,0.0,0.0,0.000,324591.8,324591.8,17420,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451227,143527.00
02/14/2016 07:00,2,0.000,ALERT,211.70,302.07,59.975,1455451205,"201051344000890","219011344069620",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,321437.3,321437.3,21950,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455451229,143528.00
02/14/2016 07:00,2,0.000,ALERT,211.93,301.47,59.981,1455451205,"201051344000438","219011344069620",0.00,-16.00,0,299.67,303.88,0.0,0.0,0.000,323592.0,323592.0,21990,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451230,143529.00
02/14/2016 07:00,2,0.000,ALERT,212.16,301.17,59.970,1455451205,"201051344000417","219011344069620",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,317378.3,317378.3,22103,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451232,143530.00
02/14/2016 07:00,2,0.000,ALERT,211.48,301.47,59.959,1455451205,"274151322000083","219011344069620",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,592145.1,592145.1,11091,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451234,143531.00
02/14/2016 07:00,2,0.000,ALERT,211.93,300.57,59.954,1455451205,"274151322000076","219011344069620",0.00,-16.00,0,298.77,303.28,0.0,0.0,0.000,629317.9,629317.9,11109,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451236,143532.00
02/14/2016 07:00,2,0.000,ALERT,212.38,303.28,59.975,1455451205,"201051344000868","219011344069620",0.00,-15.00,0,301.77,305.98,0.0,0.0,0.000,309507.3,309507.3,17224,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451238,143533.00
02/14/2016 07:00,2,0.000,ALERT,211.48,302.07,59.965,1455451205,"274151322000095","219011344069620",0.00,-17.00,0,299.97,303.58,0.0,0.0,0.000,622301.1,622301.1,10981,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451240,143534.00
02/14/2016 07:00,2,0.000,ALERT,212.16,302.37,59.970,1455451205,"201051344000988","219011344069620",0.00,-14.00,0,298.47,304.78,0.0,0.0,0.000,307891.2,307891.2,17497,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455451241,143535.00
02/14/2016 07:00,2,0.000,ALERT,211.48,300.57,60.007,1455451205,"201051344001025","219011344069620",0.00,-16.00,0,299.07,304.18,0.0,0.0,0.000,321017.1,321017.1,22010,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451243,143536.00
02/14/2016 07:00,2,0.000,ALERT,212.16,302.68,60.007,1455451205,"201051344000458","219011344069620",0.00,-12.00,0,301.17,305.98,0.0,0.0,0.000,318245.9,318245.9,17432,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451245,143537.00
02/14/2016 07:00,2,0.000,ALERT,212.83,302.37,59.970,1455451205,"201051344000853","219011344069620",0.00,-16.00,0,301.17,305.38,0.0,0.0,0.000,316455.6,316455.6,17117,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451247,143538.00
02/14/2016 07:00,2,0.000,ALERT,212.16,301.77,59.986,1455451205,"201051344000685","219011344069620",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,323446.0,323446.0,21870,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451249,143539.00
02/14/2016 07:00,2,0.000,ALERT,211.93,301.17,59.975,1455451205,"201051344000917","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,321024.4,321024.4,21843,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451251,143540.00
02/14/2016 07:00,2,0.000,ALERT,211.93,301.77,60.012,1455451205,"201051344001145","219011344069620",0.00,-15.00,0,299.97,304.18,0.0,0.0,0.000,325151.2,325151.2,21773,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451252,143541.00
02/14/2016 07:00,2,0.000,ALERT,211.93,300.87,59.944,1455451205,"201051344000651","219011344069620",0.00,-18.00,0,299.07,302.98,0.0,0.0,0.000,317386.4,317386.4,22047,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451254,143542.00
02/14/2016 07:00,2,0.000,ALERT,210.80,299.67,59.975,1455451205,"274151322000088","219011344069620",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,574562.1,574562.1,10815,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451256,143543.00
02/14/2016 07:00,2,0.000,ALERT,211.70,299.37,59.933,1455451205,"274151322000068","219011344069620",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,480834.8,480834.8,11597,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451258,143544.00
02/14/2016 07:00,2,0.000,ALERT,211.48,301.77,59.975,1455451205,"201051344001135","219011344069620",0.00,-15.00,0,299.67,304.18,0.0,0.0,0.000,314087.3,314087.3,22022,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455451260,143545.00
02/14/2016 07:00,2,0.000,ALERT,211.93,303.28,59.996,1455451205,"201051344000594","219011344069620",0.00,-16.00,0,300.57,305.38,0.0,0.0,0.000,320166.1,320166.1,17450,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451261,143546.00
02/14/2016 07:00,2,0.000,ALERT,211.93,300.87,59.986,1455451205,"201051344001203","219011344069620",0.00,-16.00,0,299.07,305.08,0.0,0.0,0.000,320379.3,320379.3,22005,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455451263,143547.00
02/14/2016 07:00,2,0.000,ALERT,211.03,299.97,59.970,1455451205,"274151322000054","219011344069620",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,587017.8,587017.8,10844,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451265,143548.00
02/14/2016 07:00,2,0.000,ALERT,212.61,302.37,59.981,1455451205,"201051344000867","219011344069620",0.00,-14.00,0,300.27,305.38,0.0,0.0,0.000,308974.5,308974.5,17455,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451267,143549.00
02/14/2016 07:00,2,0.000,ALERT,211.70,301.47,59.949,1455451205,"201051344001093","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,319445.6,319445.6,21896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451269,143550.00
02/14/2016 07:00,2,0.000,ALERT,212.16,302.68,59.981,1455451205,"201051344000900","219011344069620",0.00,-16.00,0,300.57,305.68,0.0,0.0,0.000,324306.9,324306.9,16972,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451271,143551.00
02/14/2016 07:00,2,0.000,ALERT,212.38,301.77,59.986,1455451205,"201051344000648","219011344069620",0.00,-17.00,0,299.97,305.38,0.0,0.0,0.000,317325.1,317325.1,17188,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455451273,143552.00
02/14/2016 07:00,2,0.000,ALERT,212.61,303.58,59.986,1455451205,"201051344000569","219011344069620",0.00,-15.00,0,301.47,306.58,0.0,0.0,0.000,325348.6,325348.6,16950,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451275,143553.00
02/14/2016 07:00,2,0.000,ALERT,212.16,302.37,59.986,1455451205,"201051344000983","219011344069620",0.00,-15.00,0,301.17,305.98,0.0,0.0,0.000,318119.4,318119.4,17320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451276,143554.00
02/14/2016 07:00,2,0.000,ALERT,212.38,302.37,59.991,1455451205,"201051344001158","219011344069620",0.00,-17.00,0,300.57,305.38,0.0,0.0,0.000,313718.3,313718.3,17480,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455451278,143555.00
02/14/2016 07:00,2,0.000,ALERT,212.61,303.28,59.986,1455451205,"201051344000576","219011344069620",0.00,-14.00,0,301.17,305.38,0.0,0.0,0.000,318838.2,318838.2,17026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451280,143556.00
02/14/2016 07:00,2,0.000,ALERT,211.03,299.07,60.028,1455451205,"274151322000087","219011344069620",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,562182.9,562182.9,10886,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455451282,143557.00
02/14/2016 07:15,2,0.000,ALERT,212.61,302.37,59.944,1455452104,"201051344000645","219011344069620",0.00,-14.00,0,300.57,305.38,0.0,0.0,0.000,318134.7,318134.7,17140,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452106,143558.00
02/14/2016 07:15,2,0.000,ALERT,211.25,299.37,59.975,1455452104,"274151322000085","219011344069620",0.00,-15.00,0,298.17,303.88,0.0,0.0,0.000,589857.0,589857.0,10868,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452108,143559.00
02/14/2016 07:15,2,0.000,ALERT,213.06,302.37,59.975,1455452104,"201051344000633","219011344069620",0.00,-15.00,0,299.07,305.68,0.0,0.0,0.000,309748.3,309748.3,17488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452110,143560.00
02/14/2016 07:15,2,0.000,ALERT,212.38,302.37,59.944,1455452104,"201051344000469","219011344069620",0.00,-17.00,0,299.67,305.38,0.0,0.0,0.000,310563.8,310563.8,17499,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455452112,143561.00
02/14/2016 07:15,2,0.000,ALERT,211.48,300.87,59.928,1455452104,"201051344000646","219011344069620",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,315971.3,315971.3,22024,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452114,143562.00
02/14/2016 07:15,2,0.000,ALERT,211.03,299.07,59.928,1455452104,"274151322000052","219011344069620",0.00,-16.00,0,297.87,304.78,0.0,0.0,0.000,597912.9,597912.9,11057,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452116,143563.00
02/14/2016 07:15,2,0.000,ALERT,211.70,301.17,59.970,1455452104,"201051344000585","219011344069620",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,320826.2,320826.2,22026,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452117,143564.00
02/14/2016 07:15,2,0.000,ALERT,211.48,300.87,59.981,1455452104,"201051344001230","219011344069620",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,319960.0,319960.0,21860,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452119,143565.00
02/14/2016 07:15,2,0.000,ALERT,212.16,301.47,59.970,1455452104,"201051344000582","219011344069620",0.00,-17.00,0,299.97,304.18,0.0,0.0,0.000,313493.3,313493.3,22008,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452121,143566.00
02/14/2016 07:15,2,0.000,ALERT,211.25,300.87,59.959,1455452104,"201051344000955","219011344069620",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,323987.8,323987.8,21974,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452123,143567.00
02/14/2016 07:15,2,0.000,ALERT,211.03,299.07,59.959,1455452104,"274151322000094","219011344069620",0.00,-17.00,0,297.57,303.58,0.0,0.0,0.000,480683.4,480683.4,11446,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452125,143568.00
02/14/2016 07:15,2,0.000,ALERT,212.38,302.98,59.965,1455452104,"201051344000579","219011344069620",0.00,-15.00,0,300.87,305.98,0.0,0.0,0.000,324591.8,324591.8,17422,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452126,143569.00
02/14/2016 07:15,2,0.000,ALERT,211.48,301.47,59.965,1455452104,"201051344000890","219011344069620",0.00,-14.00,0,299.67,304.48,0.0,0.0,0.000,321437.3,321437.3,21952,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452128,143570.00
02/14/2016 07:15,2,0.000,ALERT,211.70,300.57,59.959,1455452104,"201051344000438","219011344069620",0.00,-16.00,0,299.37,303.58,0.0,0.0,0.000,323592.0,323592.0,21992,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452130,143571.00
02/14/2016 07:15,2,0.000,ALERT,211.93,300.27,59.965,1455452104,"201051344000417","219011344069620",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,317378.3,317378.3,22105,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452132,143572.00
02/14/2016 07:15,2,0.000,ALERT,211.48,300.57,59.944,1455452104,"274151322000083","219011344069620",0.00,-15.00,0,298.47,305.08,0.0,0.0,0.000,592145.1,592145.1,11093,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452134,143573.00
02/14/2016 07:15,2,0.000,ALERT,211.93,299.97,59.933,1455452104,"274151322000076","219011344069620",0.00,-16.00,0,298.17,304.18,0.0,0.0,0.000,629317.9,629317.9,11111,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452135,143574.00
02/14/2016 07:15,2,0.000,ALERT,212.61,303.58,59.965,1455452104,"201051344000868","219011344069620",0.00,-15.00,0,301.17,306.58,0.0,0.0,0.000,309507.3,309507.3,17226,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452137,143575.00
02/14/2016 07:15,2,0.000,ALERT,211.48,300.87,59.954,1455452104,"274151322000095","219011344069620",0.00,-17.00,0,299.37,305.38,0.0,0.0,0.000,622301.1,622301.1,10983,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452139,143576.00
02/14/2016 07:15,2,0.000,ALERT,211.93,302.07,59.981,1455452104,"201051344000988","219011344069620",0.00,-15.00,0,298.17,305.08,0.0,0.0,0.000,307891.2,307891.2,17499,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452141,143577.00
02/14/2016 07:15,2,0.000,ALERT,211.48,299.97,59.975,1455452104,"201051344001025","219011344069620",0.00,-17.00,0,298.47,303.58,0.0,0.0,0.000,321017.1,321017.1,22012,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452143,143578.00
02/14/2016 07:15,2,0.000,ALERT,212.38,302.98,59.965,1455452104,"201051344000458","219011344069620",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,318245.9,318245.9,17434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452144,143579.00
02/14/2016 07:15,2,0.000,ALERT,212.83,302.37,59.965,1455452104,"201051344000853","219011344069620",0.00,-16.00,0,300.27,305.08,0.0,0.0,0.000,316455.6,316455.6,17119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452146,143580.00
02/14/2016 07:15,2,0.000,ALERT,212.16,301.17,59.917,1455452104,"201051344000685","219011344069620",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,323446.0,323446.0,21872,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452148,143581.00
02/14/2016 07:15,2,0.000,ALERT,211.93,300.57,59.965,1455452104,"201051344000917","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,321024.4,321024.4,21845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452150,143582.00
02/14/2016 07:15,2,0.000,ALERT,211.70,300.87,59.933,1455452104,"201051344001145","219011344069620",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,325151.2,325151.2,21775,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452152,143583.00
02/14/2016 07:15,2,0.000,ALERT,211.70,300.27,59.991,1455452104,"201051344000651","219011344069620",0.00,-18.00,0,298.77,302.68,0.0,0.0,0.000,317386.4,317386.4,22049,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452153,143584.00
02/14/2016 07:15,2,0.000,ALERT,210.57,299.07,59.959,1455452104,"274151322000088","219011344069620",0.00,-14.00,0,297.57,303.88,0.0,0.0,0.000,574562.1,574562.1,10817,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455452155,143585.00
02/14/2016 07:15,2,0.000,ALERT,211.93,298.77,59.986,1455452104,"274151322000068","219011344069620",0.00,-14.00,0,297.57,303.28,0.0,0.0,0.000,480834.8,480834.8,11599,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452157,143586.00
02/14/2016 07:15,2,0.000,ALERT,211.25,300.87,59.975,1455452104,"201051344001135","219011344069620",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,314087.3,314087.3,22024,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455452159,143587.00
02/14/2016 07:15,2,0.000,ALERT,211.93,302.68,59.970,1455452104,"201051344000594","219011344069620",0.00,-16.00,0,300.27,305.98,0.0,0.0,0.000,320166.1,320166.1,17452,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455452160,143588.00
02/14/2016 07:15,2,0.000,ALERT,211.25,299.97,59.965,1455452104,"201051344001203","219011344069620",0.00,-16.00,0,298.77,304.48,0.0,0.0,0.000,320379.3,320379.3,22007,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452162,143589.00
02/14/2016 07:15,2,0.000,ALERT,211.03,299.97,59.970,1455452104,"274151322000054","219011344069620",0.00,-14.00,0,298.17,304.48,0.0,0.0,0.000,587017.8,587017.8,10846,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452164,143590.00
02/14/2016 07:15,2,0.000,ALERT,212.61,301.77,59.965,1455452104,"201051344000867","219011344069620",0.00,-13.00,0,299.67,305.68,0.0,0.0,0.000,308974.5,308974.5,17457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452166,143591.00
02/14/2016 07:15,2,0.000,ALERT,211.48,300.57,59.970,1455452104,"201051344001093","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,319445.6,319445.6,21898,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452168,143592.00
02/14/2016 07:15,2,0.000,ALERT,212.16,302.37,59.981,1455452104,"201051344000900","219011344069620",0.00,-16.00,0,299.97,305.38,0.0,0.0,0.000,324306.9,324306.9,16974,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452170,143593.00
02/14/2016 07:15,2,0.000,ALERT,212.38,301.17,59.970,1455452104,"201051344000648","219011344069620",0.00,-17.00,0,299.37,304.78,0.0,0.0,0.000,317325.1,317325.1,17190,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452172,143594.00
02/14/2016 07:15,2,0.000,ALERT,212.38,302.98,59.949,1455452104,"201051344000569","219011344069620",0.00,-15.00,0,300.87,305.98,0.0,0.0,0.000,325348.6,325348.6,16952,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452174,143595.00
02/14/2016 07:15,2,0.000,ALERT,212.16,302.98,59.975,1455452104,"201051344000983","219011344069620",0.00,-15.00,0,300.57,305.38,0.0,0.0,0.000,318119.4,318119.4,17322,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452175,143596.00
02/14/2016 07:15,2,0.000,ALERT,212.16,302.68,59.965,1455452104,"201051344001158","219011344069620",0.00,-16.00,0,299.97,305.38,0.0,0.0,0.000,313718.3,313718.3,17482,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452177,143597.00
02/14/2016 07:15,2,0.000,ALERT,212.83,303.58,59.981,1455452104,"201051344000576","219011344069620",0.00,-14.00,0,300.57,305.98,0.0,0.0,0.000,318838.2,318838.2,17028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452179,143598.00
02/14/2016 07:15,2,0.000,ALERT,211.03,298.77,59.975,1455452104,"274151322000087","219011344069620",0.00,-14.00,0,296.96,303.28,0.0,0.0,0.000,562182.9,562182.9,10888,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455452181,143599.00
02/14/2016 07:30,2,0.000,ALERT,212.16,301.17,59.965,1455453006,"201051344000645","219011344069620",0.00,-14.00,0,299.97,304.78,0.0,0.0,0.000,318134.7,318134.7,17142,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453008,143600.00
02/14/2016 07:30,2,0.000,ALERT,210.80,298.47,59.965,1455453006,"274151322000085","219011344069620",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,589857.0,589857.0,10870,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453009,143601.00
02/14/2016 07:30,2,0.000,ALERT,212.61,301.47,59.981,1455453006,"201051344000633","219011344069620",0.00,-16.00,0,298.77,304.48,0.0,0.0,0.000,309748.3,309748.3,17490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453011,143602.00
02/14/2016 07:30,2,0.000,ALERT,211.93,301.47,59.981,1455453006,"201051344000469","219011344069620",0.00,-17.00,0,299.37,304.78,0.0,0.0,0.000,310563.8,310563.8,17501,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453013,143603.00
02/14/2016 07:30,2,0.000,ALERT,211.03,300.27,59.970,1455453006,"201051344000646","219011344069620",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,315971.3,315971.3,22026,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453015,143604.00
02/14/2016 07:30,2,0.000,ALERT,210.35,299.07,59.959,1455453006,"274151322000052","219011344069620",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,597912.9,597912.9,11059,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453017,143605.00
02/14/2016 07:30,2,0.000,ALERT,211.48,300.57,59.959,1455453006,"201051344000585","219011344069620",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,320826.2,320826.2,22028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453018,143606.00
02/14/2016 07:30,2,0.000,ALERT,211.25,300.87,59.975,1455453006,"201051344001230","219011344069620",0.00,-16.00,0,299.07,302.37,0.0,0.0,0.000,319960.0,319960.0,21862,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453020,143607.00
02/14/2016 07:30,2,0.000,ALERT,211.70,301.17,59.949,1455453006,"201051344000582","219011344069620",0.00,-17.00,0,299.97,303.28,0.0,0.0,0.000,313493.3,313493.3,22010,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453022,143608.00
02/14/2016 07:30,2,0.000,ALERT,210.80,299.97,59.922,1455453006,"201051344000955","219011344069620",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,323987.8,323987.8,21976,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453024,143609.00
02/14/2016 07:30,2,0.000,ALERT,210.57,297.87,59.975,1455453006,"274151322000094","219011344069620",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,480683.4,480683.4,11448,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453026,143610.00
02/14/2016 07:30,2,0.000,ALERT,211.70,301.47,59.970,1455453006,"201051344000579","219011344069620",0.00,-15.00,0,300.57,305.38,0.0,0.0,0.000,324591.8,324591.8,17424,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453027,143611.00
02/14/2016 07:30,2,0.000,ALERT,211.25,300.87,59.981,1455453006,"201051344000890","219011344069620",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,321437.3,321437.3,21954,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453029,143612.00
02/14/2016 07:30,2,0.000,ALERT,211.48,300.27,59.975,1455453006,"201051344000438","219011344069620",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,323592.0,323592.0,21994,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453031,143613.00
02/14/2016 07:30,2,0.000,ALERT,211.48,299.67,59.981,1455453006,"201051344000417","219011344069620",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,317378.3,317378.3,22107,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453033,143614.00
02/14/2016 07:30,2,0.000,ALERT,210.80,298.77,59.975,1455453006,"274151322000083","219011344069620",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,592145.1,592145.1,11095,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453035,143615.00
02/14/2016 07:30,2,0.000,ALERT,211.25,298.47,59.959,1455453006,"274151322000076","219011344069620",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,629317.9,629317.9,11113,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453037,143616.00
02/14/2016 07:30,2,0.000,ALERT,211.48,301.47,59.981,1455453006,"201051344000868","219011344069620",0.00,-15.00,0,300.87,305.38,0.0,0.0,0.000,309507.3,309507.3,17228,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453039,143617.00
02/14/2016 07:30,2,0.000,ALERT,210.80,299.37,59.975,1455453006,"274151322000095","219011344069620",0.00,-17.00,0,297.57,302.37,0.0,0.0,0.000,622301.1,622301.1,10985,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453040,143618.00
02/14/2016 07:30,2,0.000,ALERT,211.48,300.57,59.975,1455453006,"201051344000988","219011344069620",0.00,-15.00,0,297.57,304.48,0.0,0.0,0.000,307891.2,307891.2,17501,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453042,143619.00
02/14/2016 07:30,2,0.000,ALERT,211.03,299.07,59.981,1455453006,"201051344001025","219011344069620",0.00,-16.00,0,297.87,302.98,0.0,0.0,0.000,321017.1,321017.1,22014,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453044,143620.00
02/14/2016 07:30,2,0.000,ALERT,211.70,301.17,59.996,1455453006,"201051344000458","219011344069620",0.00,-12.00,0,300.27,305.68,0.0,0.0,0.000,318245.9,318245.9,17436,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453046,143621.00
02/14/2016 07:30,2,0.000,ALERT,212.16,300.57,59.981,1455453006,"201051344000853","219011344069620",0.00,-16.00,0,299.97,304.78,0.0,0.0,0.000,316455.6,316455.6,17121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453048,143622.00
02/14/2016 07:30,2,0.000,ALERT,211.48,299.97,60.002,1455453006,"201051344000685","219011344069620",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,323446.0,323446.0,21874,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453050,143623.00
02/14/2016 07:30,2,0.000,ALERT,211.48,299.67,60.002,1455453006,"201051344000917","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,321024.4,321024.4,21847,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453051,143624.00
02/14/2016 07:30,2,0.000,ALERT,211.48,300.27,59.981,1455453006,"201051344001145","219011344069620",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,325151.2,325151.2,21777,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453053,143625.00
02/14/2016 07:30,2,0.000,ALERT,211.48,299.67,59.981,1455453006,"201051344000651","219011344069620",0.00,-18.00,0,298.47,301.77,0.0,0.0,0.000,317386.4,317386.4,22051,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453055,143626.00
02/14/2016 07:30,2,0.000,ALERT,210.12,297.87,59.965,1455453006,"274151322000088","219011344069620",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,574562.1,574562.1,10819,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453057,143627.00
02/14/2016 07:30,2,0.000,ALERT,210.80,299.97,59.981,1455453006,"201051344001135","219011344069620",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,314087.3,314087.3,22026,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453060,143628.00
02/14/2016 07:30,2,0.000,ALERT,211.25,301.17,59.975,1455453006,"201051344000594","219011344069620",0.00,-16.00,0,299.67,304.78,0.0,0.0,0.000,320166.1,320166.1,17454,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453061,143629.00
02/14/2016 07:30,2,0.000,ALERT,211.25,299.67,59.975,1455453006,"201051344001203","219011344069620",0.00,-16.00,0,298.17,303.58,0.0,0.0,0.000,320379.3,320379.3,22009,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453063,143630.00
02/14/2016 07:30,2,0.000,ALERT,210.35,298.77,59.975,1455453006,"274151322000054","219011344069620",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,587017.8,587017.8,10848,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453065,143631.00
02/14/2016 07:30,2,0.000,ALERT,211.93,300.57,59.954,1455453006,"201051344000867","219011344069620",0.00,-13.00,0,299.07,304.78,0.0,0.0,0.000,308974.5,308974.5,17459,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453067,143632.00
02/14/2016 07:30,2,0.000,ALERT,211.03,300.27,60.002,1455453006,"201051344001093","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,319445.6,319445.6,21900,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453069,143633.00
02/14/2016 07:30,2,0.000,ALERT,211.25,300.57,59.975,1455453006,"201051344000900","219011344069620",0.00,-16.00,0,299.37,304.48,0.0,0.0,0.000,324306.9,324306.9,16976,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453071,143634.00
02/14/2016 07:30,2,0.000,ALERT,211.93,300.27,59.944,1455453006,"201051344000648","219011344069620",0.00,-17.00,0,298.77,304.78,0.0,0.0,0.000,317325.1,317325.1,17192,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453072,143635.00
02/14/2016 07:30,2,0.000,ALERT,211.93,301.17,59.975,1455453006,"201051344000569","219011344069620",0.00,-15.00,0,300.57,305.68,0.0,0.0,0.000,325348.6,325348.6,16954,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453074,143636.00
02/14/2016 07:30,2,0.000,ALERT,211.48,300.57,60.007,1455453006,"201051344000983","219011344069620",0.00,-15.00,0,299.97,305.08,0.0,0.0,0.000,318119.4,318119.4,17324,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453076,143637.00
02/14/2016 07:30,2,0.000,ALERT,211.93,300.87,59.981,1455453006,"201051344001158","219011344069620",0.00,-16.00,0,299.37,304.78,0.0,0.0,0.000,313718.3,313718.3,17484,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453078,143638.00
02/14/2016 07:30,2,0.000,ALERT,211.93,301.47,59.975,1455453006,"201051344000576","219011344069620",0.00,-15.00,0,300.27,305.38,0.0,0.0,0.000,318838.2,318838.2,17030,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453080,143639.00
02/14/2016 07:30,2,0.000,ALERT,210.35,297.87,59.959,1455453006,"274151322000087","219011344069620",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,562182.9,562182.9,10890,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453081,143640.00
02/14/2016 07:30,2,0.000,ALERT,211.25,297.87,59.933,1455453006,"274151322000068","219011344069620",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,480834.8,480834.8,11601,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453083,143641.00
02/14/2016 07:45,2,0.000,ALERT,212.83,302.07,59.991,1455453905,"201051344000645","219011344069620",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,318134.7,318134.7,17144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453907,143642.00
02/14/2016 07:45,2,0.000,ALERT,211.03,298.77,59.986,1455453905,"274151322000085","219011344069620",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,589857.0,589857.0,10872,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453909,143643.00
02/14/2016 07:45,2,0.000,ALERT,212.83,301.17,59.986,1455453905,"201051344000633","219011344069620",0.00,-16.00,0,297.87,302.68,0.0,0.0,0.000,309748.3,309748.3,17492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453911,143644.00
