ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 07:45,2,0.000,ALERT,212.38,301.77,59.991,1455453905,"201051344000469","219011344069620",0.00,-17.00,0,298.47,302.98,0.0,0.0,0.000,310563.8,310563.8,17503,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453913,143645.00
02/14/2016 07:45,2,0.000,ALERT,211.48,300.87,59.986,1455453905,"201051344000646","219011344069620",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,315971.3,315971.3,22028,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453915,143646.00
02/14/2016 07:45,2,0.000,ALERT,210.57,299.97,59.986,1455453905,"274151322000052","219011344069620",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,597912.9,597912.9,11061,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453916,143647.00
02/14/2016 07:45,2,0.000,ALERT,211.70,300.87,59.986,1455453905,"201051344000585","219011344069620",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,320826.2,320826.2,22030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453918,143648.00
02/14/2016 07:45,2,0.000,ALERT,211.48,300.87,59.991,1455453905,"201051344001230","219011344069620",0.00,-15.00,0,298.77,302.07,0.0,0.0,0.000,319960.0,319960.0,21864,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453920,143649.00
02/14/2016 07:45,2,0.000,ALERT,212.16,301.77,60.007,1455453905,"201051344000582","219011344069620",0.00,-17.00,0,299.07,302.68,0.0,0.0,0.000,313493.3,313493.3,22012,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453922,143650.00
02/14/2016 07:45,2,0.000,ALERT,211.03,300.57,59.991,1455453905,"201051344000955","219011344069620",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,323987.8,323987.8,21978,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453924,143651.00
02/14/2016 07:45,2,0.000,ALERT,210.57,298.17,59.981,1455453905,"274151322000094","219011344069620",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,480683.4,480683.4,11450,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453925,143652.00
02/14/2016 07:45,2,0.000,ALERT,212.16,302.37,59.991,1455453905,"201051344000579","219011344069620",0.00,-15.00,0,299.67,303.88,0.0,0.0,0.000,324591.8,324591.8,17426,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453927,143653.00
02/14/2016 07:45,2,0.000,ALERT,211.48,301.17,59.996,1455453905,"201051344000890","219011344069620",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,321437.3,321437.3,21956,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453929,143654.00
02/14/2016 07:45,2,0.000,ALERT,211.48,300.57,59.986,1455453905,"201051344000438","219011344069620",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,323592.0,323592.0,21996,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453931,143655.00
02/14/2016 07:45,2,0.000,ALERT,211.70,300.27,60.002,1455453905,"201051344000417","219011344069620",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,317378.3,317378.3,22109,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453933,143656.00
02/14/2016 07:45,2,0.000,ALERT,211.03,299.37,60.002,1455453905,"274151322000083","219011344069620",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,592145.1,592145.1,11097,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453934,143657.00
02/14/2016 07:45,2,0.000,ALERT,211.70,298.77,60.018,1455453905,"274151322000076","219011344069620",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,629317.9,629317.9,11115,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453936,143658.00
02/14/2016 07:45,2,0.000,ALERT,212.16,302.68,60.002,1455453905,"201051344000868","219011344069620",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,309507.3,309507.3,17230,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453938,143659.00
02/14/2016 07:45,2,0.000,ALERT,211.03,299.67,59.986,1455453905,"274151322000095","219011344069620",0.00,-18.00,0,298.17,301.47,0.0,0.0,0.000,622301.1,622301.1,10987,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453940,143660.00
02/14/2016 07:45,2,0.000,ALERT,211.93,301.47,60.002,1455453905,"201051344000988","219011344069620",0.00,-15.00,0,296.66,302.68,0.0,0.0,0.000,307891.2,307891.2,17503,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453942,143661.00
02/14/2016 07:45,2,0.000,ALERT,211.48,299.97,59.991,1455453905,"201051344001025","219011344069620",0.00,-16.00,0,297.26,302.68,0.0,0.0,0.000,321017.1,321017.1,22016,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453943,143662.00
02/14/2016 07:45,2,0.000,ALERT,212.16,301.77,59.996,1455453905,"201051344000458","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,318245.9,318245.9,17438,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453945,143663.00
02/14/2016 07:45,2,0.000,ALERT,212.61,301.77,59.996,1455453905,"201051344000853","219011344069620",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,316455.6,316455.6,17123,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453947,143664.00
02/14/2016 07:45,2,0.000,ALERT,211.93,300.57,59.996,1455453905,"201051344000685","219011344069620",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,323446.0,323446.0,21876,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453949,143665.00
02/14/2016 07:45,2,0.000,ALERT,211.70,300.57,59.991,1455453905,"201051344000917","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,321024.4,321024.4,21849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453951,143666.00
02/14/2016 07:45,2,0.000,ALERT,211.93,300.87,59.991,1455453905,"201051344001145","219011344069620",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,325151.2,325151.2,21779,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453952,143667.00
02/14/2016 07:45,2,0.000,ALERT,211.70,299.97,59.996,1455453905,"201051344000651","219011344069620",0.00,-18.00,0,297.57,301.47,0.0,0.0,0.000,317386.4,317386.4,22053,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453954,143668.00
02/14/2016 07:45,2,0.000,ALERT,210.57,298.17,59.986,1455453905,"274151322000088","219011344069620",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,574562.1,574562.1,10821,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453956,143669.00
02/14/2016 07:45,2,0.000,ALERT,211.93,298.47,59.991,1455453905,"274151322000068","219011344069620",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,480834.8,480834.8,11603,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453958,143670.00
02/14/2016 07:45,2,0.000,ALERT,211.25,300.57,60.007,1455453905,"201051344001135","219011344069620",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,314087.3,314087.3,22028,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453960,143671.00
02/14/2016 07:45,2,0.000,ALERT,211.70,302.07,60.002,1455453905,"201051344000594","219011344069620",0.00,-16.00,0,298.47,303.28,0.0,0.0,0.000,320166.1,320166.1,17456,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453962,143672.00
02/14/2016 07:45,2,0.000,ALERT,211.70,300.57,60.007,1455453905,"201051344001203","219011344069620",0.00,-16.00,0,297.57,303.58,0.0,0.0,0.000,320379.3,320379.3,22011,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453964,143673.00
02/14/2016 07:45,2,0.000,ALERT,210.80,299.07,60.002,1455453905,"274151322000054","219011344069620",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,587017.8,587017.8,10850,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453966,143674.00
02/14/2016 07:45,2,0.000,ALERT,212.38,300.87,59.986,1455453905,"201051344000867","219011344069620",0.00,-14.00,0,297.87,303.28,0.0,0.0,0.000,308974.5,308974.5,17461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453968,143675.00
02/14/2016 07:45,2,0.000,ALERT,211.48,300.87,60.012,1455453905,"201051344001093","219011344069620",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,319445.6,319445.6,21902,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453969,143676.00
02/14/2016 07:45,2,0.000,ALERT,211.93,301.47,60.023,1455453905,"201051344000900","219011344069620",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,324306.9,324306.9,16978,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453971,143677.00
02/14/2016 07:45,2,0.000,ALERT,212.16,300.87,60.007,1455453905,"201051344000648","219011344069620",0.00,-18.00,0,297.87,302.68,0.0,0.0,0.000,317325.1,317325.1,17194,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453973,143678.00
02/14/2016 07:45,2,0.000,ALERT,212.16,302.37,60.012,1455453905,"201051344000569","219011344069620",0.00,-15.00,0,299.37,303.88,0.0,0.0,0.000,325348.6,325348.6,16956,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455453975,143679.00
02/14/2016 07:45,2,0.000,ALERT,212.16,301.77,60.044,1455453905,"201051344000983","219011344069620",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,318119.4,318119.4,17326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453977,143680.00
02/14/2016 07:45,2,0.000,ALERT,212.38,301.47,60.028,1455453905,"201051344001158","219011344069620",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,313718.3,313718.3,17486,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453978,143681.00
02/14/2016 07:45,2,0.000,ALERT,212.38,302.07,60.002,1455453905,"201051344000576","219011344069620",0.00,-15.00,0,299.37,303.28,0.0,0.0,0.000,318838.2,318838.2,17032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453980,143682.00
02/14/2016 07:45,2,0.000,ALERT,210.80,298.17,60.002,1455453905,"274151322000087","219011344069620",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,562182.9,562182.9,10892,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455453982,143683.00
02/14/2016 08:00,2,0.000,ALERT,213.06,302.37,59.944,1455454805,"201051344000645","219011344069620",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,318134.7,318134.7,17146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454807,143684.00
02/14/2016 08:00,2,0.000,ALERT,211.48,299.07,59.996,1455454805,"274151322000085","219011344069620",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,589857.0,589857.0,10874,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454809,143685.00
02/14/2016 08:00,2,0.000,ALERT,213.06,302.07,59.975,1455454805,"201051344000633","219011344069620",0.00,-16.00,0,297.87,303.58,0.0,0.0,0.000,309748.3,309748.3,17494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454811,143686.00
02/14/2016 08:00,2,0.000,ALERT,212.61,302.37,60.012,1455454805,"201051344000469","219011344069620",0.00,-17.00,0,298.77,303.88,0.0,0.0,0.000,310563.8,310563.8,17505,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454813,143687.00
02/14/2016 08:00,2,0.000,ALERT,211.48,301.17,59.975,1455454805,"201051344000646","219011344069620",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,315971.3,315971.3,22030,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454815,143688.00
02/14/2016 08:00,2,0.000,ALERT,211.03,298.77,59.959,1455454805,"274151322000052","219011344069620",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,597912.9,597912.9,11063,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454816,143689.00
02/14/2016 08:00,2,0.000,ALERT,211.70,301.17,59.986,1455454805,"201051344000585","219011344069620",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,320826.2,320826.2,22032,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454818,143690.00
02/14/2016 08:00,2,0.000,ALERT,211.48,301.17,59.954,1455454805,"201051344001230","219011344069620",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,319960.0,319960.0,21866,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454820,143691.00
02/14/2016 08:00,2,0.000,ALERT,212.16,302.07,59.996,1455454805,"201051344000582","219011344069620",0.00,-17.00,0,299.97,302.98,0.0,0.0,0.000,313493.3,313493.3,22014,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454822,143692.00
02/14/2016 08:00,2,0.000,ALERT,211.25,300.87,59.965,1455454805,"201051344000955","219011344069620",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,323987.8,323987.8,21980,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454824,143693.00
02/14/2016 08:00,2,0.000,ALERT,211.48,298.77,59.970,1455454805,"274151322000094","219011344069620",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,480683.4,480683.4,11452,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454826,143694.00
02/14/2016 08:00,2,0.000,ALERT,212.83,303.28,59.981,1455454805,"201051344000579","219011344069620",0.00,-15.00,0,300.57,304.78,0.0,0.0,0.000,324591.8,324591.8,17428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454828,143695.00
02/14/2016 08:00,2,0.000,ALERT,211.48,301.47,59.975,1455454805,"201051344000890","219011344069620",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,321437.3,321437.3,21958,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455454830,143696.00
02/14/2016 08:00,2,0.000,ALERT,211.48,300.57,59.975,1455454805,"201051344000438","219011344069620",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,323592.0,323592.0,21998,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455454831,143697.00
02/14/2016 08:00,2,0.000,ALERT,211.93,300.57,59.965,1455454805,"201051344000417","219011344069620",0.00,-16.00,0,298.47,301.77,0.0,0.0,0.000,317378.3,317378.3,22111,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454833,143698.00
02/14/2016 08:00,2,0.000,ALERT,211.48,299.67,59.922,1455454805,"274151322000083","219011344069620",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,592145.1,592145.1,11099,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454835,143699.00
02/14/2016 08:00,2,0.000,ALERT,211.70,299.07,59.970,1455454805,"274151322000076","219011344069620",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,629317.9,629317.9,11117,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454837,143700.00
02/14/2016 08:00,2,0.000,ALERT,212.38,302.68,59.959,1455454805,"201051344000868","219011344069620",0.00,-15.00,0,300.87,304.48,0.0,0.0,0.000,309507.3,309507.3,17232,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455454838,143701.00
02/14/2016 08:00,2,0.000,ALERT,211.03,299.67,59.975,1455454805,"274151322000095","219011344069620",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,622301.1,622301.1,10989,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454840,143702.00
02/14/2016 08:00,2,0.000,ALERT,212.16,301.77,59.975,1455454805,"201051344000988","219011344069620",0.00,-15.00,0,297.26,303.58,0.0,0.0,0.000,307891.2,307891.2,17505,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455454842,143703.00
02/14/2016 08:00,2,0.000,ALERT,211.48,300.27,59.922,1455454805,"201051344001025","219011344069620",0.00,-17.00,0,298.17,302.68,0.0,0.0,0.000,321017.1,321017.1,22018,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455454844,143704.00
02/14/2016 08:00,2,0.000,ALERT,212.16,301.77,59.970,1455454805,"201051344000458","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,318245.9,318245.9,17440,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454846,143705.00
02/14/2016 08:00,2,0.000,ALERT,213.06,302.07,59.959,1455454805,"201051344000853","219011344069620",0.00,-16.00,0,299.37,303.88,0.0,0.0,0.000,316455.6,316455.6,17125,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454848,143706.00
02/14/2016 08:00,2,0.000,ALERT,211.93,301.17,59.933,1455454805,"201051344000685","219011344069620",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,323446.0,323446.0,21878,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455454849,143707.00
02/14/2016 08:00,2,0.000,ALERT,211.70,300.57,59.975,1455454805,"201051344000917","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,321024.4,321024.4,21851,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454851,143708.00
02/14/2016 08:00,2,0.000,ALERT,211.93,301.47,59.975,1455454805,"201051344001145","219011344069620",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,325151.2,325151.2,21781,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454853,143709.00
02/14/2016 08:00,2,0.000,ALERT,211.70,300.27,60.018,1455454805,"201051344000651","219011344069620",0.00,-18.00,0,298.17,301.77,0.0,0.0,0.000,317386.4,317386.4,22055,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454855,143710.00
02/14/2016 08:00,2,0.000,ALERT,210.57,298.77,59.970,1455454805,"274151322000088","219011344069620",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,574562.1,574562.1,10823,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454857,143711.00
02/14/2016 08:00,2,0.000,ALERT,211.93,298.17,59.959,1455454805,"274151322000068","219011344069620",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,480834.8,480834.8,11605,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454859,143712.00
02/14/2016 08:00,2,0.000,ALERT,211.25,300.87,59.975,1455454805,"201051344001135","219011344069620",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,314087.3,314087.3,22030,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455454861,143713.00
02/14/2016 08:00,2,0.000,ALERT,211.93,302.37,59.970,1455454805,"201051344000594","219011344069620",0.00,-16.00,0,299.37,303.88,0.0,0.0,0.000,320166.1,320166.1,17458,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454862,143714.00
02/14/2016 08:00,2,0.000,ALERT,211.25,300.27,59.996,1455454805,"201051344001203","219011344069620",0.00,-17.00,0,298.77,303.88,0.0,0.0,0.000,320379.3,320379.3,22013,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454864,143715.00
02/14/2016 08:00,2,0.000,ALERT,210.57,299.07,59.949,1455454805,"274151322000054","219011344069620",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,587017.8,587017.8,10852,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454866,143716.00
02/14/2016 08:00,2,0.000,ALERT,212.38,301.47,59.986,1455454805,"201051344000867","219011344069620",0.00,-14.00,0,298.77,304.18,0.0,0.0,0.000,308974.5,308974.5,17463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455454868,143717.00
02/14/2016 08:00,2,0.000,ALERT,211.48,300.57,59.975,1455454805,"201051344001093","219011344069620",0.00,-13.00,0,298.77,302.07,0.0,0.0,0.000,319445.6,319445.6,21904,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454870,143718.00
02/14/2016 08:00,2,0.000,ALERT,211.93,302.07,59.986,1455454805,"201051344000900","219011344069620",0.00,-16.00,0,299.37,303.58,0.0,0.0,0.000,324306.9,324306.9,16980,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454871,143719.00
02/14/2016 08:00,2,0.000,ALERT,212.38,301.47,59.986,1455454805,"201051344000648","219011344069620",0.00,-17.00,0,298.77,303.58,0.0,0.0,0.000,317325.1,317325.1,17196,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454873,143720.00
02/14/2016 08:00,2,0.000,ALERT,212.16,302.98,59.981,1455454805,"201051344000569","219011344069620",0.00,-16.00,0,300.27,304.78,0.0,0.0,0.000,325348.6,325348.6,16958,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454875,143721.00
02/14/2016 08:00,2,0.000,ALERT,212.38,302.98,59.981,1455454805,"201051344000983","219011344069620",0.00,-15.00,0,299.67,304.48,0.0,0.0,0.000,318119.4,318119.4,17328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454877,143722.00
02/14/2016 08:00,2,0.000,ALERT,212.61,302.98,59.954,1455454805,"201051344001158","219011344069620",0.00,-16.00,0,299.07,303.88,0.0,0.0,0.000,313718.3,313718.3,17488,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454879,143723.00
02/14/2016 08:00,2,0.000,ALERT,211.03,297.57,59.970,1455454805,"274151322000087","219011344069620",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,562182.9,562182.9,10894,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454882,143724.00
02/14/2016 08:00,2,0.000,ALERT,212.83,302.68,59.944,1455454805,"201051344000576","219011344069620",0.00,-15.00,0,299.67,304.18,0.0,0.0,0.000,318838.2,318838.2,17034,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455454884,143725.00
02/14/2016 08:15,2,0.000,ALERT,212.61,302.37,59.975,1455455703,"201051344000645","219011344069620",0.00,-14.00,0,299.97,304.18,0.0,0.0,0.000,318134.7,318134.7,17148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455706,143726.00
02/14/2016 08:15,2,0.020,ALERT,211.03,307.78,59.938,1455455703,"274151322000085","219011344069620",33.48,-15.00,0,296.96,318.61,0.0,0.0,0.000,589857.0,589857.0,10876,0,0,0,L,1151911521,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1455455707,143727.00
02/14/2016 08:15,2,0.000,ALERT,212.61,302.07,59.970,1455455703,"201051344000633","219011344069620",0.00,-16.00,0,298.47,303.58,0.0,0.0,0.000,309748.3,309748.3,17496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455709,143728.00
02/14/2016 08:15,2,0.000,ALERT,212.16,302.07,59.975,1455455703,"201051344000469","219011344069620",0.00,-17.00,0,299.37,303.88,0.0,0.0,0.000,310563.8,310563.8,17507,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455711,143729.00
02/14/2016 08:15,2,0.000,ALERT,211.03,300.27,59.970,1455455703,"201051344000646","219011344069620",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,315971.3,315971.3,22032,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455713,143730.00
02/14/2016 08:15,2,0.043,ALERT,210.80,299.97,59.959,1455455703,"274151322000052","219011344069620",33.02,-16.00,0,296.66,318.61,0.0,0.0,0.000,597912.9,597912.9,11065,0,0,0,L,1151911521,0,120.42,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1455455715,143731.00
02/14/2016 08:15,2,0.000,ALERT,211.25,300.27,60.007,1455455703,"201051344000585","219011344069620",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,320826.2,320826.2,22034,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455717,143732.00
02/14/2016 08:15,2,0.000,ALERT,211.25,300.27,59.965,1455455703,"201051344001230","219011344069620",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,319960.0,319960.0,21868,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455719,143733.00
02/14/2016 08:15,2,0.000,ALERT,211.70,301.17,59.954,1455455703,"201051344000582","219011344069620",0.00,-17.00,0,299.97,303.28,0.0,0.0,0.000,313493.3,313493.3,22016,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455720,143734.00
02/14/2016 08:15,2,0.000,ALERT,210.80,299.67,59.959,1455455703,"201051344000955","219011344069620",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,323987.8,323987.8,21982,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455722,143735.00
02/14/2016 08:15,2,0.000,ALERT,211.03,298.17,59.970,1455455703,"274151322000094","219011344069620",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,480683.4,480683.4,11454,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455724,143736.00
02/14/2016 08:15,2,0.000,ALERT,211.93,302.07,59.959,1455455703,"201051344000579","219011344069620",0.00,-15.00,0,300.57,304.78,0.0,0.0,0.000,324591.8,324591.8,17430,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455726,143737.00
02/14/2016 08:15,2,0.000,ALERT,211.03,300.27,59.922,1455455703,"201051344000890","219011344069620",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,321437.3,321437.3,21960,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455727,143738.00
02/14/2016 08:15,2,0.000,ALERT,211.25,299.97,59.959,1455455703,"201051344000438","219011344069620",0.00,-16.00,0,299.07,302.68,0.0,0.0,0.000,323592.0,323592.0,22000,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455729,143739.00
02/14/2016 08:15,2,0.000,ALERT,211.70,299.67,59.970,1455455703,"201051344000417","219011344069620",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,317378.3,317378.3,22113,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455731,143740.00
02/14/2016 08:15,2,0.018,ALERT,211.03,299.07,59.959,1455455703,"274151322000083","219011344069620",30.77,-16.00,0,296.66,301.47,0.0,0.0,0.000,592145.1,592145.1,11101,0,0,0,L,1151911521,0,120.88,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1455455733,143741.00
02/14/2016 08:15,2,0.018,ALERT,211.48,299.07,59.965,1455455703,"274151322000076","219011344069620",32.44,-16.00,0,297.26,311.99,0.0,0.0,0.000,629317.9,629317.9,11119,0,0,0,L,1151911521,0,121.33,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1455455735,143742.00
02/14/2016 08:15,2,0.000,ALERT,211.93,302.07,59.965,1455455703,"201051344000868","219011344069620",0.00,-15.00,0,300.87,304.78,0.0,0.0,0.000,309507.3,309507.3,17234,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455737,143743.00
02/14/2016 08:15,2,0.000,ALERT,211.03,299.97,59.959,1455455703,"274151322000095","219011344069620",0.00,-17.00,0,298.47,301.77,0.0,0.0,0.000,622301.1,622301.1,10991,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455738,143744.00
02/14/2016 08:15,2,0.000,ALERT,211.70,301.17,59.959,1455455703,"201051344000988","219011344069620",0.00,-14.00,0,297.57,303.58,0.0,0.0,0.000,307891.2,307891.2,17507,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455740,143745.00
02/14/2016 08:15,2,0.000,ALERT,211.03,299.07,59.970,1455455703,"201051344001025","219011344069620",0.00,-17.00,0,298.47,303.28,0.0,0.0,0.000,321017.1,321017.1,22020,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455742,143746.00
02/14/2016 08:15,2,0.000,ALERT,211.93,301.47,59.959,1455455703,"201051344000458","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,318245.9,318245.9,17442,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455744,143747.00
02/14/2016 08:15,2,0.000,ALERT,212.61,301.17,59.975,1455455703,"201051344000853","219011344069620",0.00,-16.00,0,299.97,303.88,0.0,0.0,0.000,316455.6,316455.6,17127,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455746,143748.00
02/14/2016 08:15,2,0.000,ALERT,211.48,299.97,59.970,1455455703,"201051344000685","219011344069620",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,323446.0,323446.0,21880,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455747,143749.00
02/14/2016 08:15,2,0.000,ALERT,211.48,299.97,59.970,1455455703,"201051344000917","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,321024.4,321024.4,21853,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455749,143750.00
02/14/2016 08:15,2,0.041,ALERT,211.70,309.59,59.954,1455455703,"201051344001145","219011344069620",28.98,-16.00,0,299.37,325.82,1.4,0.0,0.000,325151.2,325151.2,21783,0,0,0,L,1122011218,0,121.55,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1455455751,143751.00
02/14/2016 08:15,2,0.000,ALERT,211.25,299.37,59.954,1455455703,"201051344000651","219011344069620",0.00,-18.00,0,298.47,302.07,0.0,0.0,0.000,317386.4,317386.4,22057,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455753,143752.00
02/14/2016 08:15,2,0.008,ALERT,210.57,298.77,59.981,1455455703,"274151322000088","219011344069620",32.60,-14.00,0,296.66,312.59,0.0,0.0,0.000,574562.1,574562.1,10825,0,0,0,L,1151911521,0,121.33,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1455455755,143753.00
02/14/2016 08:15,2,0.000,ALERT,211.48,298.17,59.959,1455455703,"274151322000068","219011344069620",0.00,-14.00,0,296.66,299.67,0.0,0.0,0.000,480834.8,480834.8,11607,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455756,143754.00
02/14/2016 08:15,2,0.000,ALERT,210.80,299.97,59.959,1455455703,"201051344001135","219011344069620",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,314087.3,314087.3,22032,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455758,143755.00
02/14/2016 08:15,2,0.000,ALERT,211.48,301.77,59.965,1455455703,"201051344000594","219011344069620",0.00,-16.00,0,299.07,304.18,0.0,0.0,0.000,320166.1,320166.1,17460,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455760,143756.00
02/14/2016 08:15,2,0.000,ALERT,211.03,299.37,59.970,1455455703,"201051344001203","219011344069620",0.00,-16.00,0,298.47,303.88,0.0,0.0,0.000,320379.3,320379.3,22015,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455762,143757.00
02/14/2016 08:15,2,0.016,ALERT,210.57,298.77,60.002,1455455703,"274151322000054","219011344069620",33.16,-14.00,0,297.26,318.30,0.0,0.0,0.000,587017.8,587017.8,10854,0,0,0,L,1151911521,0,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1455455764,143758.00
02/14/2016 08:15,2,0.000,ALERT,212.16,301.17,59.981,1455455703,"201051344000867","219011344069620",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,308974.5,308974.5,17465,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455766,143759.00
02/14/2016 08:15,2,0.000,ALERT,211.03,299.97,59.965,1455455703,"201051344001093","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,319445.6,319445.6,21906,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455455767,143760.00
02/14/2016 08:15,2,0.000,ALERT,211.48,301.17,59.944,1455455703,"201051344000900","219011344069620",0.00,-16.00,0,299.67,303.88,0.0,0.0,0.000,324306.9,324306.9,16982,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455769,143761.00
02/14/2016 08:15,2,0.000,ALERT,212.16,300.57,59.975,1455455703,"201051344000648","219011344069620",0.00,-17.00,0,298.77,304.18,0.0,0.0,0.000,317325.1,317325.1,17198,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455771,143762.00
02/14/2016 08:15,2,0.199,ALERT,211.93,302.07,59.954,1455455703,"201051344000569","219011344069620",23.00,-15.00,0,300.57,335.44,4.7,2.6,0.000,325348.9,325348.9,16960,0,0,0,L,1122011218,0,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1455455773,143763.00
02/14/2016 08:15,2,0.000,ALERT,211.70,301.47,60.018,1455455703,"201051344000983","219011344069620",0.00,-15.00,0,300.27,304.48,0.0,0.0,0.000,318119.4,318119.4,17330,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455775,143764.00
02/14/2016 08:15,2,0.000,ALERT,212.16,301.47,59.986,1455455703,"201051344001158","219011344069620",0.00,-17.00,0,299.67,304.18,0.0,0.0,0.000,313718.3,313718.3,17490,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455776,143765.00
02/14/2016 08:15,2,0.000,ALERT,212.38,301.77,60.018,1455455703,"201051344000576","219011344069620",0.00,-15.00,0,300.27,304.18,0.0,0.0,0.000,318838.2,318838.2,17036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455455778,143766.00
02/14/2016 08:15,2,0.064,ALERT,210.80,297.87,59.975,1455455703,"274151322000087","219011344069620",12.40,-14.00,0,296.36,318.91,0.8,0.0,0.000,562182.9,562182.9,10896,0,0,0,L,1151911521,0,120.88,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1455455780,143767.00
02/14/2016 08:30,2,0.000,ALERT,212.16,301.17,59.996,1455456604,"201051344000645","219011344069620",0.00,-14.00,0,298.47,304.18,0.0,0.0,0.000,318134.7,318134.7,17150,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456607,143768.00
02/14/2016 08:30,2,0.080,ALERT,210.80,298.47,59.986,1455456604,"274151322000085","219011344069620",23.54,-15.00,0,296.06,324.62,1.9,0.0,0.000,589857.0,589857.0,10878,0,0,0,L,1151911521,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1455456608,143769.00
02/14/2016 08:30,2,0.000,ALERT,212.16,300.57,59.981,1455456604,"201051344000633","219011344069620",0.00,-15.00,0,296.96,303.58,0.0,0.0,0.000,309748.3,309748.3,17498,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456610,143770.00
02/14/2016 08:30,2,0.000,ALERT,211.70,300.87,59.991,1455456604,"201051344000469","219011344069620",0.00,-17.00,0,297.57,303.58,0.0,0.0,0.000,310563.8,310563.8,17509,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456612,143771.00
02/14/2016 08:30,2,0.000,ALERT,210.80,299.67,59.981,1455456604,"201051344000646","219011344069620",0.00,-15.00,0,296.96,302.07,0.0,0.0,0.000,315971.3,315971.3,22034,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456614,143772.00
02/14/2016 08:30,2,0.104,ALERT,210.12,299.07,59.991,1455456604,"274151322000052","219011344069620",22.40,-16.00,0,295.76,323.72,2.3,0.3,0.000,597912.9,597912.9,11067,0,0,0,L,1151911521,0,120.20,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1455456616,143773.00
02/14/2016 08:30,2,0.000,ALERT,211.25,299.97,59.991,1455456604,"201051344000585","219011344069620",0.00,-15.00,0,296.96,302.07,0.0,0.0,0.000,320826.2,320826.2,22036,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456618,143774.00
02/14/2016 08:30,2,0.061,ALERT,211.03,299.97,59.981,1455456604,"201051344001230","219011344069620",33.52,-14.00,0,297.57,319.21,2.1,0.1,0.000,319960.0,319960.0,21870,0,0,0,L,1122011218,0,121.33,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455456619,143775.00
02/14/2016 08:30,2,0.000,ALERT,211.70,300.87,59.991,1455456604,"201051344000582","219011344069620",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,313493.3,313493.3,22018,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455456621,143776.00
02/14/2016 08:30,2,0.000,ALERT,210.57,299.67,59.996,1455456604,"201051344000955","219011344069620",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,323987.8,323987.8,21984,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455456623,143777.00
02/14/2016 08:30,2,0.000,ALERT,210.35,310.79,59.981,1455456604,"274151322000094","219011344069620",43.58,-17.00,0,295.46,414.19,0.0,0.0,0.000,480683.4,480683.4,11456,0,0,0,L,1151911521,0,120.20,121.78,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1455456625,143778.00
02/14/2016 08:30,2,0.000,ALERT,211.70,301.47,59.991,1455456604,"201051344000579","219011344069620",0.00,-15.00,0,299.07,304.48,0.0,0.0,0.000,324591.8,324591.8,17432,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456627,143779.00
02/14/2016 08:30,2,0.000,ALERT,211.03,300.27,59.991,1455456604,"201051344000890","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,321437.3,321437.3,21962,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456628,143780.00
02/14/2016 08:30,2,0.000,ALERT,211.03,299.67,59.981,1455456604,"201051344000438","219011344069620",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,323592.0,323592.0,22002,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455456630,143781.00
02/14/2016 08:30,2,0.000,ALERT,211.25,299.37,59.981,1455456604,"201051344000417","219011344069620",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,317378.3,317378.3,22115,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455456632,143782.00
02/14/2016 08:30,2,0.064,ALERT,210.80,299.07,59.986,1455456604,"274151322000083","219011344069620",20.20,-15.00,0,296.06,312.29,1.4,0.0,0.000,592145.1,592145.1,11103,0,0,0,L,1151911521,0,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455456634,143783.00
02/14/2016 08:30,2,0.068,ALERT,211.03,298.17,59.970,1455456604,"274151322000076","219011344069620",21.71,-15.00,0,295.76,318.91,1.6,0.0,0.000,629317.9,629317.9,11121,0,0,0,L,1151911521,0,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1455456636,143784.00
02/14/2016 08:30,2,0.000,ALERT,211.70,301.47,59.986,1455456604,"201051344000868","219011344069620",0.00,-15.00,0,299.07,304.18,0.0,0.0,0.000,309507.3,309507.3,17236,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456637,143785.00
02/14/2016 08:30,2,0.053,ALERT,210.80,299.67,59.975,1455456604,"274151322000095","219011344069620",19.36,-17.00,0,296.96,318.61,1.1,0.0,0.000,622301.1,622301.1,10993,0,0,0,L,1151911521,0,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455456639,143786.00
02/14/2016 08:30,2,0.000,ALERT,211.48,300.57,59.975,1455456604,"201051344000988","219011344069620",0.00,-15.00,0,295.76,303.28,0.0,0.0,0.000,307891.2,307891.2,17509,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456641,143787.00
02/14/2016 08:30,2,0.000,ALERT,210.80,298.77,59.975,1455456604,"201051344001025","219011344069620",0.00,-16.00,0,296.66,302.37,0.0,0.0,0.000,321017.1,321017.1,22022,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456643,143788.00
