ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 08:30,2,0.000,ALERT,211.70,301.17,59.954,1455456604,"201051344000458","219011344069620",0.00,-12.00,0,298.47,304.48,0.0,0.0,0.000,318245.9,318245.9,17444,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456645,143789.00
02/14/2016 08:30,2,0.172,ALERT,212.16,300.57,59.981,1455456604,"201051344000853","219011344069620",20.57,-16.00,0,298.47,331.23,3.6,1.6,0.000,316455.8,316455.8,17129,0,0,0,L,1122011218,0,121.10,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1455456647,143790.00
02/14/2016 08:30,2,0.000,ALERT,211.48,299.97,59.975,1455456604,"201051344000685","219011344069620",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,323446.0,323446.0,21882,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456648,143791.00
02/14/2016 08:30,2,0.059,ALERT,211.25,299.37,59.981,1455456604,"201051344000917","219011344069620",33.28,-13.00,0,296.36,318.91,2.0,0.0,0.000,321024.4,321024.4,21855,0,0,0,L,1122011218,0,121.33,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455456650,143792.00
02/14/2016 08:30,2,0.121,ALERT,211.25,299.97,59.981,1455456604,"201051344001145","219011344069620",17.43,-14.00,0,297.87,331.53,2.2,0.2,0.000,325151.2,325151.2,21785,0,0,0,L,1122011218,0,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1455456652,143793.00
02/14/2016 08:30,2,0.000,ALERT,211.25,299.37,59.986,1455456604,"201051344000651","219011344069620",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,317386.4,317386.4,22059,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456654,143794.00
02/14/2016 08:30,2,0.068,ACTIVE_NO_POWER,210.12,298.17,59.970,1455456604,"274151322000088","219011344069620",23.40,-13.00,0,295.16,311.69,1.7,0.0,0.000,574562.1,574562.1,10827,0,0,0,L,1151911521,0,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455456655,143795.00
02/14/2016 08:30,2,0.010,ALERT,211.25,297.87,59.975,1455456604,"274151322000068","219011344069620",43.99,-13.00,0,295.16,421.40,0.0,0.0,0.000,480834.8,480834.8,11609,0,0,0,L,1151911521,0,121.10,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455456657,143796.00
02/14/2016 08:30,2,0.000,ALERT,210.57,299.67,59.965,1455456604,"201051344001135","219011344069620",0.00,-15.00,0,297.57,302.68,0.0,0.0,0.000,314087.3,314087.3,22034,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456658,143797.00
02/14/2016 08:30,2,0.000,ALERT,211.25,301.17,59.959,1455456604,"201051344000594","219011344069620",0.00,-16.00,0,298.17,303.88,0.0,0.0,0.000,320166.1,320166.1,17462,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456660,143798.00
02/14/2016 08:30,2,0.000,ALERT,211.03,299.37,59.986,1455456604,"201051344001203","219011344069620",0.00,-16.00,0,296.96,303.58,0.0,0.0,0.000,320379.3,320379.3,22017,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455456662,143799.00
02/14/2016 08:30,2,0.062,ALERT,210.12,297.87,59.975,1455456604,"274151322000054","219011344069620",21.17,-13.00,0,295.76,324.92,1.3,0.0,0.000,587017.8,587017.8,10856,0,0,0,L,1151911521,0,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1455456664,143800.00
02/14/2016 08:30,2,0.000,ALERT,212.16,300.57,59.938,1455456604,"201051344000867","219011344069620",0.00,-14.00,0,297.57,303.88,0.0,0.0,0.000,308974.5,308974.5,17467,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456666,143801.00
02/14/2016 08:30,2,0.160,ALERT,211.03,299.97,59.970,1455456604,"201051344001093","219011344069620",33.10,-12.00,0,297.26,318.30,5.4,3.3,0.000,319446.1,319446.1,21908,0,0,0,L,1122011218,0,121.10,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455456668,143802.00
02/14/2016 08:30,2,0.078,ALERT,211.70,301.47,59.965,1455456604,"201051344000900","219011344069620",23.18,-16.00,0,298.17,323.41,1.9,0.0,0.000,324306.9,324306.9,16984,0,0,0,L,1122011218,0,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455456670,143803.00
02/14/2016 08:30,2,0.000,ALERT,211.70,299.67,59.986,1455456604,"201051344000648","219011344069620",0.00,-17.00,0,297.26,303.58,0.0,0.0,0.000,317325.1,317325.1,17200,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456672,143804.00
02/14/2016 08:30,2,0.268,ALERT,211.93,336.94,59.986,1455456604,"201051344000569","219011344069620",26.94,-14.00,0,300.27,348.66,7.3,5.2,0.009,325349.8,325349.8,16962,0,0,0,L,1122011218,0,120.42,121.55,0002,-16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455456673,143805.00
02/14/2016 08:30,2,0.000,ALERT,211.70,300.87,59.986,1455456604,"201051344000983","219011344069620",0.00,-15.00,0,298.77,303.88,0.0,0.0,0.000,318119.4,318119.4,17332,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456675,143806.00
02/14/2016 08:30,2,0.000,ALERT,211.93,300.57,59.986,1455456604,"201051344001158","219011344069620",0.00,-16.00,0,297.87,303.58,0.0,0.0,0.000,313718.3,313718.3,17492,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455456677,143807.00
02/14/2016 08:30,2,0.209,ALERT,212.16,301.47,59.981,1455456604,"201051344000576","219011344069620",18.79,-15.00,0,298.47,318.00,4.0,1.9,0.000,318838.4,318838.4,17038,0,0,0,L,1122011218,0,121.10,121.55,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1455456679,143808.00
02/14/2016 08:30,2,0.094,ACTIVE,210.57,296.96,59.975,1455456604,"274151322000087","219011344069620",22.76,-13.00,0,294.86,299.67,2.1,0.1,0.000,562182.9,562182.9,10898,0,0,0,L,1151911521,0,120.88,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455456680,143809.00
02/14/2016 08:45,2,0.145,ALERT,212.16,300.87,59.996,1455457504,"201051344000645","219011344069620",16.74,-14.00,0,299.07,326.42,2.5,0.5,0.000,318134.7,318134.7,17152,0,0,0,L,1122011218,0,121.33,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1455457506,143810.00
02/14/2016 08:45,2,0.109,ACTIVE,210.57,336.34,59.949,1455457504,"274151322000085","219011344069620",29.82,-12.00,0,296.66,341.75,3.3,1.2,0.000,589857.1,589857.1,10880,0,0,0,L,1151911521,0,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457507,143811.00
02/14/2016 08:45,2,0.000,ALERT,212.38,300.87,59.991,1455457504,"201051344000633","219011344069620",0.00,-15.00,0,296.96,302.37,0.0,0.0,0.000,309748.3,309748.3,17500,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457509,143812.00
02/14/2016 08:45,2,0.000,ALERT,211.70,300.87,59.938,1455457504,"201051344000469","219011344069620",0.00,-16.00,0,297.87,302.68,0.0,0.0,0.000,310563.8,310563.8,17511,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455457510,143813.00
02/14/2016 08:45,2,0.000,ALERT,210.80,299.97,59.986,1455457504,"201051344000646","219011344069620",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,315971.3,315971.3,22036,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457512,143814.00
02/14/2016 08:45,2,0.133,ACTIVE,210.35,336.04,59.975,1455457504,"274151322000052","219011344069620",29.04,-14.00,0,296.36,347.16,3.9,1.9,0.000,597913.1,597913.1,11069,0,0,0,L,1151911521,0,120.42,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457513,143815.00
02/14/2016 08:45,2,0.000,ALERT,211.25,300.27,59.986,1455457504,"201051344000585","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,320826.2,320826.2,22038,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455457515,143816.00
02/14/2016 08:45,2,0.160,ALERT,211.25,300.27,59.981,1455457504,"201051344001230","219011344069620",19.46,-12.00,0,297.87,326.12,3.1,1.1,0.000,319960.1,319960.1,21872,0,0,0,L,1122011218,0,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1455457517,143817.00
02/14/2016 08:45,2,0.000,ALERT,211.48,300.87,59.981,1455457504,"201051344000582","219011344069620",0.00,-16.00,0,298.77,302.37,0.0,0.0,0.000,313493.3,313493.3,22020,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455457519,143818.00
02/14/2016 08:45,2,0.107,ALERT,210.80,299.67,59.981,1455457504,"201051344000955","219011344069620",33.83,-14.00,0,297.57,326.72,3.7,1.7,0.000,323987.9,323987.9,21986,0,0,0,L,1122011218,0,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1455457520,143819.00
02/14/2016 08:45,2,0.000,ALERT,210.57,358.28,59.975,1455457504,"274151322000094","219011344069620",44.65,-16.00,0,296.06,425.01,0.0,0.0,0.000,480683.4,480683.4,11458,0,0,0,L,1151911521,0,120.42,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455457522,143820.00
02/14/2016 08:45,2,0.000,ALERT,211.70,301.47,59.986,1455457504,"201051344000579","219011344069620",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,324591.8,324591.8,17434,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457524,143821.00
02/14/2016 08:45,2,0.000,ALERT,210.80,300.27,59.949,1455457504,"201051344000890","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,321437.3,321437.3,21964,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455457526,143822.00
02/14/2016 08:45,2,0.115,ALERT,211.03,299.67,59.986,1455457504,"201051344000438","219011344069620",33.83,-14.00,0,297.26,326.72,4.0,2.0,0.000,323592.1,323592.1,22004,0,0,0,L,1122011218,0,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1455457528,143823.00
02/14/2016 08:45,2,0.000,ALERT,211.25,299.37,59.981,1455457504,"201051344000417","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,317378.3,317378.3,22117,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457530,143824.00
02/14/2016 08:45,2,0.092,ACTIVE,210.57,299.07,59.986,1455457504,"274151322000083","219011344069620",24.31,-14.00,0,296.66,301.47,2.2,0.2,0.000,592145.1,592145.1,11105,0,0,0,L,1151911521,0,120.65,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457530,143825.00
02/14/2016 08:45,2,0.092,ACTIVE,211.03,330.63,59.981,1455457504,"274151322000076","219011344069620",26.52,-14.00,0,296.36,336.94,2.5,0.5,0.000,629317.9,629317.9,11123,0,0,0,L,1151911521,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457531,143826.00
02/14/2016 08:45,2,0.000,ALERT,211.48,301.47,59.949,1455457504,"201051344000868","219011344069620",0.00,-15.00,0,299.07,303.58,0.0,0.0,0.000,309507.3,309507.3,17238,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457533,143827.00
02/14/2016 08:45,2,0.078,ACTIVE_NO_POWER,210.35,299.67,59.970,1455457504,"274151322000095","219011344069620",24.07,-16.00,0,297.57,302.07,1.9,0.0,0.000,622301.1,622301.1,10995,0,0,0,L,1151911521,0,121.10,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457534,143828.00
02/14/2016 08:45,2,0.000,ALERT,211.25,300.57,59.986,1455457504,"201051344000988","219011344069620",0.00,-14.00,0,296.36,302.37,0.0,0.0,0.000,307891.2,307891.2,17511,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457536,143829.00
02/14/2016 08:45,2,0.000,ALERT,210.80,298.77,59.975,1455457504,"201051344001025","219011344069620",0.00,-15.00,0,296.96,302.07,0.0,0.0,0.000,321017.1,321017.1,22024,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457538,143830.00
02/14/2016 08:45,2,0.000,ALERT,211.48,300.87,59.981,1455457504,"201051344000458","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,318245.9,318245.9,17446,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457540,143831.00
02/14/2016 08:45,2,0.186,ACTIVE,211.93,300.87,59.981,1455457504,"201051344000853","219011344069620",22.86,-15.00,0,298.77,302.68,4.3,2.3,0.000,316456.3,316456.3,17131,0,0,0,L,1122011218,0,121.10,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457540,143832.00
02/14/2016 08:45,2,0.178,ALERT,211.48,299.67,59.981,1455457504,"201051344000685","219011344069620",17.24,-12.00,0,296.96,325.82,3.1,1.1,0.000,323446.3,323446.3,21884,0,0,0,L,1122011218,0,122.01,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1455457542,143833.00
02/14/2016 08:45,2,0.137,ALERT,211.25,299.37,60.023,1455457504,"201051344000917","219011344069620",15.13,-11.50,0,296.66,326.72,2.1,0.1,0.000,321024.4,321024.4,21857,0,0,0,L,1122011218,0,121.10,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455457544,143834.00
02/14/2016 08:45,2,0.141,ACTIVE,211.25,299.97,59.986,1455457504,"201051344001145","219011344069620",22.54,-12.00,0,298.17,302.07,3.2,1.2,0.000,325151.4,325151.4,21787,0,0,0,L,1122011218,0,121.10,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457545,143835.00
02/14/2016 08:45,2,0.000,ALERT,211.03,299.07,59.986,1455457504,"201051344000651","219011344069620",0.00,-17.00,0,297.57,300.87,0.0,0.0,0.000,317386.4,317386.4,22061,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457547,143836.00
02/14/2016 08:45,2,0.092,ACTIVE,210.12,335.44,59.986,1455457504,"274151322000088","219011344069620",29.16,-11.50,0,296.06,343.25,2.7,0.7,0.000,574562.1,574562.1,10828,0,0,0,L,1151911521,0,121.33,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457548,143837.00
02/14/2016 08:45,2,0.008,ALERT,211.03,368.50,59.965,1455457504,"274151322000068","219011344069620",44.91,-12.00,0,296.06,431.32,0.0,0.0,0.000,480834.8,480834.8,11611,0,0,0,L,1151911521,0,121.33,121.78,0002,-15,0,0,0,0,0,0,62,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455457549,143838.00
02/14/2016 08:45,2,0.000,ALERT,210.57,299.97,59.991,1455457504,"201051344001135","219011344069620",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,314087.3,314087.3,22036,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457551,143839.00
02/14/2016 08:45,2,0.000,ALERT,211.03,300.87,59.981,1455457504,"201051344000594","219011344069620",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,320166.1,320166.1,17464,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457553,143840.00
02/14/2016 08:45,2,0.000,ALERT,210.80,299.37,59.975,1455457504,"201051344001203","219011344069620",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,320379.3,320379.3,22019,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457555,143841.00
02/14/2016 08:45,2,0.086,ACTIVE,210.35,299.07,60.007,1455457504,"274151322000054","219011344069620",24.51,-12.00,0,296.66,301.17,2.1,0.1,0.000,587017.8,587017.8,10858,0,0,0,L,1151911521,0,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457556,143842.00
02/14/2016 08:45,2,0.000,ALERT,211.70,299.67,59.981,1455457504,"201051344000867","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,308974.5,308974.5,17469,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457558,143843.00
02/14/2016 08:45,2,0.234,ALERT,211.03,299.97,59.975,1455457504,"201051344001093","219011344069620",17.29,-12.00,0,297.57,325.52,4.1,2.0,0.000,319446.8,319446.8,21910,0,0,0,L,1122011218,0,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455457559,143844.00
02/14/2016 08:45,2,0.135,ACTIVE,211.48,337.24,59.975,1455457504,"201051344000900","219011344069620",23.84,-14.00,0,299.07,353.47,3.2,1.2,0.000,324307.1,324307.1,16986,0,0,0,L,1122011218,0,120.88,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457560,143845.00
02/14/2016 08:45,2,0.109,ALERT,211.70,299.97,59.975,1455457504,"201051344000648","219011344069620",33.66,-17.00,0,297.87,325.52,3.8,1.7,0.000,317325.2,317325.2,17202,0,0,0,L,1122011218,0,120.42,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1455457562,143846.00
02/14/2016 08:45,2,0.283,ACTIVE,211.70,337.24,59.981,1455457504,"201051344000569","219011344069620",30.51,-13.00,0,299.37,354.67,8.8,6.5,0.022,325351.3,325351.3,16964,0,0,0,L,1122011218,0,120.42,121.55,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457563,143847.00
02/14/2016 08:45,2,0.117,ALERT,211.48,300.87,59.975,1455457504,"201051344000983","219011344069620",16.70,-14.00,0,299.07,326.42,2.0,0.0,0.000,318119.4,318119.4,17334,0,0,0,L,1122011218,0,120.65,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1455457565,143848.00
02/14/2016 08:45,2,0.000,ALERT,211.70,300.87,59.981,1455457504,"201051344001158","219011344069620",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,313718.3,313718.3,17494,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455457567,143849.00
02/14/2016 08:45,2,0.223,ACTIVE,212.16,301.47,59.970,1455457504,"201051344000576","219011344069620",21.91,-14.00,0,299.07,302.98,5.0,2.9,0.000,318839.0,318839.0,17040,0,0,0,L,1122011218,0,120.88,121.33,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457568,143850.00
02/14/2016 08:45,2,0.119,ACTIVE,210.35,336.04,59.981,1455457504,"274151322000087","219011344069620",28.71,-11.50,0,295.46,345.36,3.5,1.4,0.004,562183.0,562183.0,10899,0,0,0,L,1151911521,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455457569,143851.00
02/14/2016 09:00,2,0.143,ALERT,211.70,300.57,59.986,1455458404,"201051344000645","219011344069620",16.24,-13.00,0,298.47,327.32,2.4,0.3,0.000,318134.8,318134.8,17154,0,0,0,L,1122011218,0,121.10,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1455458406,143852.00
02/14/2016 09:00,2,0.104,ALERT,210.35,336.04,59.981,1455458404,"274151322000085","219011344069620",28.39,-11.50,0,296.06,355.58,3.0,1.0,0.000,589857.3,589857.3,10881,0,0,0,L,1151911521,0,121.10,121.10,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458408,143853.00
02/14/2016 09:00,2,0.000,ALERT,211.93,300.27,59.938,1455458404,"201051344000633","219011344069620",0.00,-14.00,0,296.66,302.37,0.0,0.0,0.000,309748.3,309748.3,17502,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455458410,143854.00
02/14/2016 09:00,2,0.000,ALERT,211.48,300.57,59.986,1455458404,"201051344000469","219011344069620",0.00,-15.00,0,297.57,302.68,0.0,0.0,0.000,310563.8,310563.8,17513,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455458412,143855.00
02/14/2016 09:00,2,0.000,ALERT,210.35,298.77,59.981,1455458404,"201051344000646","219011344069620",0.00,-14.00,0,296.66,301.77,0.0,0.0,0.000,315971.3,315971.3,22038,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455458414,143856.00
02/14/2016 09:00,2,0.129,ALERT,210.12,336.04,59.975,1455458404,"274151322000052","219011344069620",28.90,-12.00,0,296.36,352.87,3.8,1.8,0.004,597913.5,597913.5,11070,0,0,0,L,1151911521,0,120.42,121.33,0002,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458416,143857.00
02/14/2016 09:00,2,0.000,ALERT,210.80,299.37,59.986,1455458404,"201051344000585","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,320826.2,320826.2,22040,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455458417,143858.00
02/14/2016 09:00,2,0.150,ACTIVE,210.80,299.37,60.023,1455458404,"201051344001230","219011344069620",18.23,-11.50,0,297.57,302.07,2.8,0.8,0.000,319960.2,319960.2,21874,0,0,0,L,1122011218,0,121.33,120.20,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458418,143859.00
02/14/2016 09:00,2,0.000,ALERT,211.25,300.27,59.986,1455458404,"201051344000582","219011344069620",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,313493.3,313493.3,22022,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455458420,143860.00
02/14/2016 09:00,2,0.109,ALERT,210.57,299.37,59.981,1455458404,"201051344000955","219011344069620",33.68,-13.00,0,296.06,327.92,3.8,1.7,0.000,323988.3,323988.3,21988,0,0,0,L,1122011218,0,120.42,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455458422,143861.00
02/14/2016 09:00,2,0.000,ALERT,210.35,363.99,59.970,1455458404,"274151322000094","219011344069620",44.55,-15.00,0,295.46,425.31,0.0,0.0,0.000,480683.4,480683.4,11460,0,0,0,L,1151911521,0,120.42,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455458424,143862.00
02/14/2016 09:00,2,0.100,ALERT,211.25,300.87,59.981,1455458404,"201051344000579","219011344069620",32.64,-13.00,0,299.07,315.60,3.3,1.3,0.000,324592.0,324592.0,17436,0,0,0,L,1122011218,0,120.65,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455458426,143863.00
02/14/2016 09:00,2,0.000,ALERT,210.80,299.97,59.996,1455458404,"201051344000890","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,321437.3,321437.3,21966,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455458427,143864.00
02/14/2016 09:00,2,0.115,ALERT,211.25,299.37,59.970,1455458404,"201051344000438","219011344069620",33.73,-13.00,0,296.96,327.62,3.9,1.9,0.000,323592.5,323592.5,22006,0,0,0,L,1122011218,0,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455458429,143865.00
02/14/2016 09:00,2,0.000,ALERT,211.25,299.07,59.970,1455458404,"201051344000417","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,317378.3,317378.3,22119,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455458431,143866.00
02/14/2016 09:00,2,0.094,ALERT,210.57,316.80,59.970,1455458404,"274151322000083","219011344069620",25.58,-13.00,0,296.66,336.94,2.4,0.4,0.000,592145.1,592145.1,11106,0,0,0,L,1151911521,0,120.65,121.55,0002,-13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458433,143867.00
02/14/2016 09:00,2,0.096,ALERT,211.03,326.72,59.965,1455458404,"274151322000076","219011344069620",26.38,-13.00,0,296.06,338.14,2.6,0.6,0.000,629318.0,629318.0,11124,0,0,0,L,1151911521,0,121.33,121.78,0002,-10,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458435,143868.00
02/14/2016 09:00,2,0.000,ALERT,211.25,300.87,59.965,1455458404,"201051344000868","219011344069620",0.00,-15.00,0,299.07,303.58,0.0,0.0,0.000,309507.3,309507.3,17240,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455458436,143869.00
02/14/2016 09:00,2,0.080,ACTIVE,210.35,299.97,59.975,1455458404,"274151322000095","219011344069620",24.11,-15.00,0,297.26,301.47,2.0,0.1,0.000,622301.1,622301.1,10996,0,0,0,L,1151911521,0,121.10,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458437,143870.00
02/14/2016 09:00,2,0.000,ALERT,211.03,300.27,59.933,1455458404,"201051344000988","219011344069620",0.00,-13.00,0,295.76,302.37,0.0,0.0,0.000,307891.2,307891.2,17513,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455458439,143871.00
02/14/2016 09:00,2,0.000,ALERT,210.80,298.77,59.975,1455458404,"201051344001025","219011344069620",0.00,-15.00,0,296.36,302.37,0.0,0.0,0.000,321017.1,321017.1,22026,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455458441,143872.00
02/14/2016 09:00,2,0.119,ALERT,211.25,300.57,59.975,1455458404,"201051344000458","219011344069620",33.36,-11.50,0,298.17,317.70,4.1,2.0,0.000,318246.2,318246.2,17448,0,0,0,L,1122011218,0,120.65,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455458443,143873.00
02/14/2016 09:00,2,0.189,ACTIVE,211.93,302.68,59.970,1455458404,"201051344000853","219011344069620",23.22,-14.00,0,298.77,303.88,4.5,2.4,0.000,316456.9,316456.9,17132,0,0,0,L,1122011218,0,121.10,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458444,143874.00
02/14/2016 09:00,2,0.178,ALERT,211.48,299.67,60.007,1455458404,"201051344000685","219011344069620",18.43,-11.00,0,296.96,319.21,3.3,1.3,0.000,323446.5,323446.5,21886,0,0,0,L,1122011218,0,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1455458445,143875.00
02/14/2016 09:00,2,0.141,ALERT,211.25,299.37,59.970,1455458404,"201051344000917","219011344069620",16.30,-11.00,0,295.46,326.72,2.3,0.3,0.000,321024.4,321024.4,21859,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1455458447,143876.00
02/14/2016 09:00,2,0.141,ACTIVE,211.48,300.27,59.944,1455458404,"201051344001145","219011344069620",22.80,-11.00,0,297.57,302.07,3.3,1.2,0.000,325151.6,325151.6,21788,0,0,0,L,1122011218,0,121.33,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458448,143877.00
02/14/2016 09:00,2,0.000,ALERT,211.03,298.77,59.975,1455458404,"201051344000651","219011344069620",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,317386.4,317386.4,22063,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455458450,143878.00
02/14/2016 09:00,2,0.105,ALERT,210.12,336.04,59.959,1455458404,"274151322000088","219011344069620",27.83,-11.00,0,296.06,353.77,3.0,1.0,0.009,574562.2,574562.2,10829,0,0,0,L,1151911521,0,121.33,120.88,0002,-12,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458452,143879.00
02/14/2016 09:00,2,0.008,ALERT,210.80,297.87,59.970,1455458404,"274151322000068","219011344069620",45.05,-12.00,0,295.76,431.62,0.0,0.0,0.000,480834.8,480834.8,11613,0,0,0,L,1151911521,0,121.10,122.01,0002,-14,0,0,0,0,0,0,141,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455458454,143880.00
02/14/2016 09:00,2,0.000,ALERT,210.57,299.67,59.975,1455458404,"201051344001135","219011344069620",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,314087.3,314087.3,22038,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455458456,143881.00
02/14/2016 09:00,2,0.000,ALERT,210.80,300.27,59.933,1455458404,"201051344000594","219011344069620",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,320166.1,320166.1,17466,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455458457,143882.00
02/14/2016 09:00,2,0.000,ALERT,209.67,296.96,59.970,1455458404,"201051344001203","219011344069620",0.00,-15.00,0,296.36,303.28,0.0,0.0,0.000,320379.3,320379.3,22021,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455458459,143883.00
02/14/2016 09:00,2,0.090,ACTIVE,209.67,336.34,59.975,1455458404,"274151322000054","219011344069620",28.65,-12.00,0,296.36,336.64,2.6,0.6,0.000,587017.8,587017.8,10859,0,0,0,L,1151911521,0,120.65,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458460,143884.00
02/14/2016 09:00,2,0.000,ALERT,211.03,298.47,59.981,1455458404,"201051344000867","219011344069620",0.00,-13.00,0,296.66,302.98,0.0,0.0,0.000,308974.5,308974.5,17471,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455458462,143885.00
02/14/2016 09:00,2,0.238,ALERT,210.57,299.07,59.981,1455458404,"201051344001093","219011344069620",19.76,-11.50,0,296.66,321.01,4.8,2.7,0.000,319447.4,319447.4,21912,0,0,0,L,1122011218,0,120.65,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1455458464,143886.00
02/14/2016 09:00,2,0.146,ALERT,211.03,336.34,59.975,1455458404,"201051344000900","219011344069620",26.26,-13.00,0,298.17,354.07,3.9,1.9,0.009,324307.3,324307.3,16987,0,0,0,L,1122011218,0,120.65,121.10,0002,-15,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458465,143887.00
02/14/2016 09:00,2,0.188,ALERT,211.25,299.07,59.965,1455458404,"201051344000648","219011344069620",17.16,-16.00,0,296.66,325.82,3.3,1.3,0.000,317325.6,317325.6,17204,0,0,0,L,1122011218,0,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455458467,143888.00
02/14/2016 09:00,2,0.299,ACTIVE,211.48,338.44,59.970,1455458404,"201051344000569","219011344069620",31.27,-11.50,0,331.53,348.36,9.5,7.3,0.027,325352.8,325352.8,16965,0,0,0,L,1122011218,0,120.42,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458468,143889.00
02/14/2016 09:00,2,0.127,ALERT,211.25,300.27,59.938,1455458404,"201051344000983","219011344069620",19.42,-13.00,0,297.87,326.42,2.5,0.5,0.000,318119.4,318119.4,17336,0,0,0,L,1122011218,0,120.65,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1455458470,143890.00
02/14/2016 09:00,2,0.000,ALERT,211.48,300.27,59.975,1455458404,"201051344001158","219011344069620",0.00,-14.00,0,296.96,302.68,0.0,0.0,0.000,313718.3,313718.3,17496,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455458472,143891.00
02/14/2016 09:00,2,0.230,ACTIVE,211.70,300.57,59.975,1455458404,"201051344000576","219011344069620",23.22,-14.00,0,297.87,302.98,5.4,3.3,0.000,318839.7,318839.7,17041,0,0,0,L,1122011218,0,120.65,121.10,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458473,143892.00
02/14/2016 09:00,2,0.137,ALERT,210.57,336.34,59.991,1455458404,"274151322000087","219011344069620",27.73,-10.00,0,295.46,355.88,3.9,1.9,0.009,562183.3,562183.3,10900,0,0,0,L,1151911521,0,121.10,121.33,0002,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455458474,143893.00
02/14/2016 09:15,2,0.209,ACTIVE,210.12,298.47,59.975,1455459306,"201051344000645","219011344069620",22.17,-12.00,0,290.95,302.07,4.7,2.6,0.000,318135.3,318135.3,17156,0,0,0,L,1122011218,0,120.20,120.65,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459307,143894.00
02/14/2016 09:15,2,0.174,ACTIVE,209.22,340.25,59.991,1455459306,"274151322000085","219011344069620",31.53,-10.00,0,296.66,343.25,5.6,3.5,0.022,589858.0,589858.0,10883,0,0,0,L,1151911521,0,120.65,120.42,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459308,143895.00
02/14/2016 09:15,2,0.000,ALERT,210.57,297.57,59.933,1455459306,"201051344000633","219011344069620",0.00,-13.00,0,284.94,301.77,0.0,0.0,0.000,309748.3,309748.3,17504,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455459310,143896.00
02/14/2016 09:15,2,0.000,ALERT,209.90,298.17,59.975,1455459306,"201051344000469","219011344069620",0.00,-14.00,0,285.84,302.07,0.0,0.0,0.000,310563.8,310563.8,17515,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455459311,143897.00
02/14/2016 09:15,2,0.139,ALERT,209.44,297.87,59.970,1455459306,"201051344000646","219011344069620",17.45,-12.00,0,285.84,318.00,2.5,0.5,0.000,315971.3,315971.3,22040,0,0,0,L,1122011218,0,120.20,119.75,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1455459313,143898.00
02/14/2016 09:15,2,0.201,ALERT,208.77,333.63,60.002,1455459306,"274151322000052","219011344069620",30.06,-11.00,0,297.26,340.85,6.1,4.0,0.022,597914.3,597914.3,11072,0,0,0,L,1151911521,0,119.52,120.65,0002,-10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459315,143899.00
02/14/2016 09:15,2,0.045,ALERT,209.44,297.87,59.981,1455459306,"201051344000585","219011344069620",32.96,-12.00,0,285.84,317.40,1.6,0.0,0.000,320826.2,320826.2,22042,0,0,0,L,1122011218,0,119.75,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1455459317,143900.00
02/14/2016 09:15,2,0.215,ACTIVE,209.44,298.17,59.965,1455459306,"201051344001230","219011344069620",19.66,-9.00,0,289.75,300.87,4.3,2.2,0.000,319960.7,319960.7,21875,0,0,0,L,1122011218,0,120.42,119.52,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459318,143901.00
02/14/2016 09:15,2,0.100,ALERT,210.12,298.47,59.981,1455459306,"201051344000582","219011344069620",32.98,-14.00,0,287.05,318.61,3.4,1.3,0.000,313493.4,313493.4,22024,0,0,0,L,1122011218,0,120.20,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455459319,143902.00
02/14/2016 09:15,2,0.227,ALERT,209.22,297.57,59.991,1455459306,"201051344000955","219011344069620",19.80,-11.50,0,286.14,328.22,4.6,2.5,0.000,323988.8,323988.8,21990,0,0,0,L,1122011218,0,119.52,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1455459321,143903.00
02/14/2016 09:15,2,0.000,ALERT,208.99,296.66,59.981,1455459306,"274151322000094","219011344069620",45.62,-14.00,0,284.64,436.73,0.0,0.0,0.000,480683.4,480683.4,11462,0,0,0,L,1151911521,0,119.75,120.88,0002,-11,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455459323,143904.00
02/14/2016 09:15,2,0.184,ALERT,209.90,298.77,59.949,1455459306,"201051344000579","219011344069620",16.92,-12.00,0,287.35,325.52,3.1,1.1,0.000,324592.3,324592.3,17438,0,0,0,L,1122011218,0,119.75,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1455459325,143905.00
02/14/2016 09:15,2,0.174,ALERT,209.44,297.87,59.944,1455459306,"201051344000890","219011344069620",16.96,-10.00,0,286.44,324.02,3.0,1.0,0.000,321437.5,321437.5,21968,0,0,0,L,1122011218,0,120.20,119.30,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1455459327,143906.00
02/14/2016 09:15,2,0.211,ALERT,209.67,297.57,59.970,1455459306,"201051344000438","219011344069620",22.01,-11.50,0,287.05,327.92,4.7,2.6,0.000,323593.1,323593.1,22008,0,0,0,L,1122011218,0,120.42,119.97,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1455459329,143907.00
02/14/2016 09:15,2,0.230,ALERT,209.90,297.26,59.981,1455459306,"201051344000417","219011344069620",13.66,-11.50,0,285.54,317.70,3.2,1.1,0.000,317378.8,317378.8,22121,0,0,0,L,1122011218,0,120.20,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1455459331,143908.00
02/14/2016 09:15,2,0.141,ACTIVE,210.35,336.94,59.970,1455459306,"274151322000083","219011344069620",30.14,-11.00,0,297.57,342.35,4.3,2.2,0.009,592145.5,592145.5,11108,0,0,0,L,1151911521,0,120.88,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459331,143909.00
02/14/2016 09:15,2,0.139,ACTIVE,211.03,336.64,59.981,1455459306,"274151322000076","219011344069620",27.77,-11.00,0,296.96,346.26,4.0,1.9,0.009,629318.3,629318.3,11126,0,0,0,L,1151911521,0,120.88,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459332,143910.00
02/14/2016 09:15,2,0.000,ALERT,211.03,300.27,59.944,1455459306,"201051344000868","219011344069620",0.00,-13.00,0,287.35,302.98,0.0,0.0,0.000,309507.3,309507.3,17242,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455459334,143911.00
02/14/2016 09:15,2,0.121,ACTIVE,210.35,336.34,59.981,1455459306,"274151322000095","219011344069620",29.80,-12.00,0,298.47,345.06,3.7,1.6,0.013,622301.4,622301.4,10997,0,0,0,L,1151911521,0,121.10,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459335,143912.00
02/14/2016 09:15,2,0.000,ALERT,210.80,299.67,59.975,1455459306,"201051344000988","219011344069620",0.00,-12.00,0,284.04,301.77,0.0,0.0,0.000,307891.2,307891.2,17515,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455459337,143913.00
02/14/2016 09:15,2,0.080,ALERT,210.35,298.47,60.007,1455459306,"201051344001025","219011344069620",33.12,-14.00,0,285.24,317.40,2.8,0.7,0.000,321017.2,321017.2,22028,0,0,0,L,1122011218,0,120.42,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1455459339,143914.00
02/14/2016 09:15,2,0.195,ALERT,211.03,299.97,59.981,1455459306,"201051344000458","219011344069620",20.97,-11.00,0,287.05,324.92,4.2,2.1,0.000,318246.6,318246.6,17450,0,0,0,L,1122011218,0,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1455459340,143915.00
02/14/2016 09:15,2,0.230,ACTIVE,211.70,336.94,59.996,1455459306,"201051344000853","219011344069620",27.77,-12.00,0,299.37,351.97,6.5,4.3,0.009,316457.8,316457.8,17133,0,0,0,L,1122011218,0,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459341,143916.00
02/14/2016 09:15,2,0.199,ACTIVE,211.03,299.37,59.986,1455459306,"201051344000685","219011344069620",23.50,-9.00,0,291.85,301.17,4.8,2.7,0.000,323447.1,323447.1,21888,0,0,0,L,1122011218,0,121.55,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459342,143917.00
02/14/2016 09:15,2,0.160,ACTIVE,211.03,299.07,59.959,1455459306,"201051344000917","219011344069620",22.05,-8.50,0,285.84,300.87,3.6,1.5,0.000,321024.7,321024.7,21861,0,0,0,L,1122011218,0,120.88,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459343,143918.00
02/14/2016 09:15,2,0.164,ALERT,211.03,336.34,59.975,1455459306,"201051344001145","219011344069620",27.61,-8.00,0,297.57,347.16,4.6,2.5,0.000,325152.1,325152.1,21789,0,0,0,L,1122011218,0,121.10,120.42,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459345,143919.00
02/14/2016 09:15,2,0.000,ALERT,210.80,298.77,59.975,1455459306,"201051344000651","219011344069620",0.00,-15.00,0,285.54,300.57,0.0,0.0,0.000,317386.4,317386.4,22065,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455459347,143920.00
02/14/2016 09:15,2,0.148,ACTIVE,209.90,335.74,59.965,1455459306,"274151322000088","219011344069620",30.43,-8.50,0,318.00,357.08,4.6,2.5,0.009,574562.7,574562.7,10831,0,0,0,L,1151911521,0,121.33,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459348,143921.00
02/14/2016 09:15,2,0.008,ALERT,211.25,297.57,59.975,1455459306,"274151322000068","219011344069620",45.80,-11.50,0,284.64,437.33,0.0,0.0,0.000,480834.8,480834.8,11615,0,0,0,L,1151911521,0,121.10,122.01,0002,-11,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459349,143922.00
02/14/2016 09:15,2,0.041,ALERT,210.35,299.67,59.949,1455459306,"201051344001135","219011344069620",33.48,-12.00,0,286.14,317.10,1.4,0.0,0.000,314087.3,314087.3,22040,0,0,0,L,1122011218,0,120.65,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455459351,143923.00
02/14/2016 09:15,2,0.098,ALERT,210.57,299.97,59.954,1455459306,"201051344000594","219011344069620",33.66,-13.00,0,288.25,325.82,3.4,1.3,0.000,320166.4,320166.4,17468,0,0,0,L,1122011218,0,120.42,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455459353,143924.00
02/14/2016 09:15,2,0.150,ALERT,210.80,299.07,60.023,1455459306,"201051344001203","219011344069620",15.59,-14.00,0,285.54,319.51,2.4,0.4,0.000,320379.4,320379.4,22023,0,0,0,L,1122011218,0,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1455459355,143925.00
02/14/2016 09:15,2,0.129,ALERT,210.35,335.44,59.981,1455459306,"274151322000054","219011344069620",29.92,-9.00,0,296.36,338.74,3.9,1.9,0.013,587018.2,587018.2,10860,0,0,0,L,1151911521,0,120.88,120.88,0002,-10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459357,143926.00
02/14/2016 09:15,2,0.000,ALERT,211.48,299.07,59.981,1455459306,"201051344000867","219011344069620",0.00,-12.00,0,285.84,302.37,0.0,0.0,0.000,308974.5,308974.5,17473,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455459358,143927.00
02/14/2016 09:15,2,0.248,ACTIVE,210.57,299.37,59.975,1455459306,"201051344001093","219011344069620",22.54,-9.00,0,287.35,300.87,5.7,3.5,0.000,319448.2,319448.2,21914,0,0,0,L,1122011218,0,120.65,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459359,143928.00
02/14/2016 09:15,2,0.180,ACTIVE,211.03,355.88,60.012,1455459306,"201051344000900","219011344069620",33.04,-11.50,0,297.57,358.58,6.1,3.9,0.031,324308.1,324308.1,16989,0,0,0,L,1122011218,0,120.65,120.88,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459360,143929.00
02/14/2016 09:15,2,0.213,ACTIVE,211.25,299.07,59.949,1455459306,"201051344000648","219011344069620",22.92,-15.00,0,287.35,302.07,5.0,2.9,0.000,317326.2,317326.2,17206,0,0,0,L,1122011218,0,120.20,121.33,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459361,143930.00
02/14/2016 09:15,2,0.371,ACTIVE,211.48,382.63,59.981,1455459306,"201051344000569","219011344069620",35.82,-10.00,0,332.73,386.83,13.4,11.1,0.057,325355.2,325355.2,16966,0,0,0,L,1122011218,0,120.42,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459362,143931.00
