ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 09:15,2,0.152,ACTIVE,211.03,300.27,59.981,1455459306,"201051344000983","219011344069620",23.60,-12.00,0,291.55,302.37,3.6,1.6,0.000,318119.6,318119.6,17338,0,0,0,L,1122011218,0,120.65,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459363,143932.00
02/14/2016 09:15,2,0.000,ALERT,211.25,299.67,59.986,1455459306,"201051344001158","219011344069620",0.00,-13.00,0,286.14,302.07,0.0,0.0,0.000,313718.3,313718.3,17498,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455459366,143933.00
02/14/2016 09:15,2,0.258,ACTIVE,211.48,337.24,59.975,1455459306,"201051344000576","219011344069620",27.83,-11.50,0,298.77,345.36,7.2,5.1,0.004,318840.8,318840.8,17042,0,0,0,L,1122011218,0,120.88,120.88,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459367,143934.00
02/14/2016 09:15,2,0.182,ACTIVE,210.12,335.44,59.975,1455459306,"274151322000087","219011344069620",29.90,-8.50,0,321.01,347.16,5.5,3.4,0.013,562184.0,562184.0,10902,0,0,0,L,1151911521,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455459368,143935.00
02/14/2016 09:30,2,0.166,ALERT,211.93,300.87,59.959,1455460204,"201051344000645","219011344069620",23.54,-11.00,0,296.66,345.66,4.0,1.9,0.000,318136.0,318136.0,17157,0,0,0,L,1122011218,0,121.10,121.55,0002,-13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460207,143936.00
02/14/2016 09:30,2,0.152,ACTIVE,210.35,336.04,59.981,1455460204,"274151322000085","219011344069620",30.57,-8.00,0,333.63,371.21,4.7,2.6,0.018,589859.0,589859.0,10884,0,0,0,L,1151911521,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460208,143937.00
02/14/2016 09:30,2,0.000,ALERT,212.16,300.57,59.965,1455460204,"201051344000633","219011344069620",0.00,-11.50,0,293.96,301.77,0.0,0.0,0.000,309748.3,309748.3,17506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455460209,143938.00
02/14/2016 09:30,2,0.000,ALERT,211.48,300.57,59.965,1455460204,"201051344000469","219011344069620",0.00,-13.00,0,294.86,302.07,0.0,0.0,0.000,310563.8,310563.8,17517,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455460211,143939.00
02/14/2016 09:30,2,0.051,ALERT,210.57,299.37,59.965,1455460204,"201051344000646","219011344069620",32.62,-11.00,0,295.46,313.20,1.7,0.0,0.000,315971.5,315971.5,22042,0,0,0,L,1122011218,0,121.10,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1455460213,143940.00
02/14/2016 09:30,2,0.174,ACTIVE,210.12,335.74,59.959,1455460204,"274151322000052","219011344069620",29.98,-8.50,0,330.93,347.76,5.3,3.2,0.022,597915.4,597915.4,11074,0,0,0,L,1151911521,0,120.42,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460214,143941.00
02/14/2016 09:30,2,0.049,ALERT,211.03,299.67,59.965,1455460204,"201051344000585","219011344069620",32.40,-11.00,0,295.16,317.70,1.6,0.0,0.000,320826.2,320826.2,22044,0,0,0,L,1122011218,0,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1455460216,143942.00
02/14/2016 09:30,2,0.166,ALERT,211.03,299.67,59.970,1455460204,"201051344001230","219011344069620",21.45,-7.00,0,296.06,334.24,3.6,1.6,0.000,319961.3,319961.3,21876,0,0,0,L,1122011218,0,121.33,120.42,0002,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460218,143943.00
02/14/2016 09:30,2,0.096,ALERT,211.25,300.27,59.975,1455460204,"201051344000582","219011344069620",32.40,-12.00,0,296.66,318.61,3.1,1.1,0.000,313493.6,313493.6,22026,0,0,0,L,1122011218,0,121.33,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1455460219,143944.00
02/14/2016 09:30,2,0.191,ACTIVE,210.57,299.07,59.965,1455460204,"201051344000955","219011344069620",19.74,-9.00,0,295.76,300.57,3.8,1.8,0.000,323989.4,323989.4,21992,0,0,0,L,1122011218,0,120.42,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460220,143945.00
02/14/2016 09:30,2,0.000,ALERT,210.12,297.87,59.954,1455460204,"274151322000094","219011344069620",45.01,-12.00,0,293.66,437.03,0.0,0.0,0.000,480683.4,480683.4,11464,0,0,0,L,1151911521,0,120.20,121.78,0002,-10,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460222,143946.00
02/14/2016 09:30,2,0.172,ACTIVE,211.48,301.17,59.965,1455460204,"201051344000579","219011344069620",14.31,-11.00,0,296.66,302.98,2.5,0.5,0.000,324592.6,324592.6,17440,0,0,0,L,1122011218,0,120.65,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460223,143947.00
02/14/2016 09:30,2,0.166,ALERT,210.80,299.67,59.954,1455460204,"201051344000890","219011344069620",12.70,-8.50,0,296.06,317.70,2.1,0.2,0.000,321437.8,321437.8,21970,0,0,0,L,1122011218,0,121.10,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455460225,143948.00
02/14/2016 09:30,2,0.199,ACTIVE,211.03,299.07,59.949,1455460204,"201051344000438","219011344069620",20.93,-9.00,0,295.76,300.87,4.2,2.2,0.000,323593.7,323593.7,22010,0,0,0,L,1122011218,0,121.33,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460226,143949.00
02/14/2016 09:30,2,0.156,ALERT,211.25,298.77,59.965,1455460204,"201051344000417","219011344069620",32.74,-9.00,0,295.46,313.80,5.2,3.1,0.000,317379.2,317379.2,22123,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1455460228,143950.00
02/14/2016 09:30,2,0.129,ACTIVE,210.35,335.14,59.907,1455460204,"274151322000083","219011344069620",29.88,-9.00,0,332.73,339.65,3.9,1.9,0.004,592146.1,592146.1,11109,0,0,0,L,1151911521,0,120.65,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460229,143951.00
02/14/2016 09:30,2,0.133,ACTIVE,211.03,336.64,59.949,1455460204,"274151322000076","219011344069620",27.37,-9.00,0,333.93,339.34,3.7,1.6,0.013,629318.9,629318.9,11127,0,0,0,L,1151911521,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460230,143952.00
02/14/2016 09:30,2,0.064,ALERT,211.25,301.17,59.959,1455460204,"201051344000868","219011344069620",32.88,-11.50,0,298.47,322.21,2.2,0.2,0.000,309507.3,309507.3,17244,0,0,0,L,1122011218,0,120.42,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1455460231,143953.00
02/14/2016 09:30,2,0.115,ACTIVE,210.35,335.44,59.922,1455460204,"274151322000095","219011344069620",29.58,-10.00,0,328.82,341.45,3.5,1.4,0.009,622301.9,622301.9,10998,0,0,0,L,1151911521,0,121.33,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460232,143954.00
02/14/2016 09:30,2,0.000,ALERT,211.03,299.97,59.965,1455460204,"201051344000988","219011344069620",0.00,-11.50,0,295.16,302.07,0.0,0.0,0.000,307891.2,307891.2,17517,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455460234,143955.00
02/14/2016 09:30,2,0.078,ALERT,210.57,298.17,59.981,1455460204,"201051344001025","219011344069620",33.04,-12.00,0,296.36,318.00,2.7,0.7,0.000,321017.3,321017.3,22030,0,0,0,L,1122011218,0,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1455460236,143956.00
02/14/2016 09:30,2,0.195,ACTIVE,211.25,300.87,59.965,1455460204,"201051344000458","219011344069620",21.43,-9.00,0,297.87,302.98,4.2,2.2,0.000,318247.1,318247.1,17452,0,0,0,L,1122011218,0,120.65,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460237,143957.00
02/14/2016 09:30,2,0.254,ALERT,212.16,337.54,59.965,1455460204,"201051344000853","219011344069620",26.22,-11.50,0,297.57,349.86,6.8,4.7,0.009,316459.0,316459.0,17134,0,0,0,L,1122011218,0,121.33,121.55,0002,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460239,143958.00
02/14/2016 09:30,2,0.193,ALERT,211.25,299.37,59.965,1455460204,"201051344000685","219011344069620",23.64,-7.00,0,297.57,344.15,4.7,2.6,0.000,323447.8,323447.8,21889,0,0,0,L,1122011218,0,121.78,120.42,0002,-9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460241,143959.00
02/14/2016 09:30,2,0.160,ACTIVE,211.03,298.47,59.954,1455460204,"201051344000917","219011344069620",22.26,-6.50,0,295.76,300.57,3.6,1.6,0.000,321025.1,321025.1,21862,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460242,143960.00
02/14/2016 09:30,2,0.164,ALERT,211.25,336.04,59.954,1455460204,"201051344001145","219011344069620",27.79,-5.50,0,297.57,359.18,4.7,2.6,0.009,325152.8,325152.8,21791,0,0,0,L,1122011218,0,121.33,120.65,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460243,143961.00
02/14/2016 09:30,2,0.107,ALERT,210.80,298.47,59.928,1455460204,"201051344000651","219011344069620",32.66,-14.00,0,296.06,316.80,3.6,1.6,0.000,317386.7,317386.7,22067,0,0,0,L,1122011218,0,121.33,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455460245,143962.00
02/14/2016 09:30,2,0.156,ACTIVE,209.90,335.44,59.944,1455460204,"274151322000088","219011344069620",30.65,-7.00,0,331.53,346.26,4.9,2.8,0.018,574563.4,574563.4,10832,0,0,0,L,1151911521,0,121.33,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460246,143963.00
02/14/2016 09:30,2,0.080,ALERT,211.03,314.70,59.959,1455460204,"274151322000068","219011344069620",25.80,-9.00,0,295.16,437.63,2.1,0.1,0.000,480834.8,480834.8,11617,0,0,0,L,1151911521,0,121.10,121.78,0002,-8,0,0,0,0,0,0,105,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460248,143964.00
02/14/2016 09:30,2,0.043,ALERT,210.35,299.07,59.970,1455460204,"201051344001135","219011344069620",33.46,-11.00,0,296.96,326.42,1.5,0.0,0.000,314087.3,314087.3,22042,0,0,0,L,1122011218,0,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455460250,143965.00
02/14/2016 09:30,2,0.158,ALERT,211.03,300.57,59.959,1455460204,"201051344000594","219011344069620",13.74,-12.00,0,297.26,324.62,2.2,0.2,0.000,320166.5,320166.5,17470,0,0,0,L,1122011218,0,120.42,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1455460251,143966.00
02/14/2016 09:30,2,0.154,ALERT,210.80,298.47,59.965,1455460204,"201051344001203","219011344069620",18.23,-13.00,0,296.36,314.70,2.9,0.8,0.000,320379.5,320379.5,22025,0,0,0,L,1122011218,0,121.33,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1455460253,143967.00
02/14/2016 09:30,2,0.141,ACTIVE,210.12,335.44,59.954,1455460204,"274151322000054","219011344069620",30.28,-7.00,0,331.83,338.74,4.3,2.2,0.018,587018.7,587018.7,10862,0,0,0,L,1151911521,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460254,143968.00
02/14/2016 09:30,2,0.000,ALERT,211.48,299.97,59.965,1455460204,"201051344000867","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,308974.5,308974.5,17475,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455460256,143969.00
02/14/2016 09:30,2,0.248,ALERT,210.57,299.07,59.944,1455460204,"201051344001093","219011344069620",23.22,-8.50,0,296.96,335.14,5.9,3.8,0.000,319449.1,319449.1,21915,0,0,0,L,1122011218,0,120.88,120.42,0002,-9,0,0,0,0,0,0,16,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460258,143970.00
02/14/2016 09:30,2,0.213,ACTIVE,211.25,338.44,59.986,1455460204,"201051344000900","219011344069620",31.19,-10.00,0,333.63,371.51,6.7,4.6,0.031,324309.1,324309.1,16990,0,0,0,L,1122011218,0,120.88,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460259,143971.00
02/14/2016 09:30,2,0.215,ALERT,211.48,299.37,59.954,1455460204,"201051344000648","219011344069620",23.76,-13.00,0,296.96,336.94,5.2,3.1,0.000,317326.9,317326.9,17207,0,0,0,L,1122011218,0,120.20,121.33,0002,-15,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460261,143972.00
02/14/2016 09:30,2,0.400,ACTIVE,211.48,380.52,59.959,1455460204,"201051344000569","219011344069620",35.56,-8.50,0,332.43,393.75,14.4,12.0,0.062,325358.1,325358.1,16967,0,0,0,L,1122011218,0,120.42,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460262,143973.00
02/14/2016 09:30,2,0.172,ALERT,211.25,310.79,59.954,1455460204,"201051344000983","219011344069620",23.34,-11.50,0,298.47,343.85,4.1,2.0,0.000,318120.1,318120.1,17339,0,0,0,L,1122011218,0,120.65,120.88,0002,-12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460264,143974.00
02/14/2016 09:30,2,0.045,ALERT,211.48,300.27,59.959,1455460204,"201051344001158","219011344069620",32.30,-12.00,0,297.26,315.00,1.5,0.0,0.000,313718.3,313718.3,17500,0,0,0,L,1122011218,0,120.65,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1455460265,143975.00
02/14/2016 09:30,2,0.262,ALERT,212.16,337.84,59.959,1455460204,"201051344000576","219011344069620",28.39,-10.00,0,297.57,343.25,7.6,5.4,0.009,318842.1,318842.1,17043,0,0,0,L,1122011218,0,121.10,121.10,0002,-14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460267,143976.00
02/14/2016 09:30,2,0.195,ACTIVE,210.12,335.74,59.944,1455460204,"274151322000087","219011344069620",30.04,-6.50,0,331.83,339.65,6.0,3.8,0.018,562184.9,562184.9,10903,0,0,0,L,1151911521,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455460268,143977.00
02/14/2016 09:45,2,0.230,ACTIVE,212.16,338.14,59.975,1455461104,"201051344000645","219011344069620",26.90,-10.00,0,299.07,352.57,6.3,4.1,0.009,318137.0,318137.0,17159,0,0,0,L,1122011218,0,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461105,143978.00
02/14/2016 09:45,2,0.238,ACTIVE,210.80,366.40,59.954,1455461104,"274151322000085","219011344069620",34.19,-6.50,0,333.93,375.11,8.3,6.1,0.035,589860.3,589860.3,10885,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461106,143979.00
02/14/2016 09:45,2,0.086,ALERT,212.38,300.87,59.954,1455461104,"201051344000633","219011344069620",32.60,-11.00,0,296.96,316.50,2.9,0.8,0.000,309748.3,309748.3,17508,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1455461108,143980.00
02/14/2016 09:45,2,0.113,ALERT,211.93,301.47,59.970,1455461104,"201051344000469","219011344069620",32.88,-12.00,0,297.87,313.80,3.8,1.8,0.000,310564.0,310564.0,17519,0,0,0,L,1122011218,0,120.42,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1455461110,143981.00
02/14/2016 09:45,2,0.156,ALERT,210.57,299.67,59.938,1455461104,"201051344000646","219011344069620",21.93,-8.50,0,296.66,313.20,3.5,1.4,0.000,315971.8,315971.8,22044,0,0,0,L,1122011218,0,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1455461111,143982.00
02/14/2016 09:45,2,0.250,ACTIVE,210.35,359.18,59.965,1455461104,"274151322000052","219011344069620",33.44,-7.00,0,333.03,362.79,8.5,6.3,0.040,597916.8,597916.8,11075,0,0,0,L,1151911521,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461112,143983.00
02/14/2016 09:45,2,0.141,ALERT,211.03,299.67,60.007,1455461104,"201051344000585","219011344069620",18.21,-9.00,0,296.66,317.10,2.6,0.6,0.000,320826.3,320826.3,22046,0,0,0,L,1122011218,0,120.65,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1455461114,143984.00
02/14/2016 09:45,2,0.229,ACTIVE,210.80,335.14,59.959,1455461104,"201051344001230","219011344069620",22.60,-5.00,0,297.57,347.76,5.2,3.1,0.000,319962.0,319962.0,21878,0,0,0,L,1122011218,0,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461115,143985.00
02/14/2016 09:45,2,0.191,ALERT,211.25,300.27,59.965,1455461104,"201051344000582","219011344069620",20.00,-11.00,0,298.17,313.20,3.9,1.8,0.000,313494.0,313494.0,22028,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1455461117,143986.00
02/14/2016 09:45,2,0.254,ACTIVE,210.35,299.37,59.975,1455461104,"201051344000955","219011344069620",21.41,-8.00,0,297.57,309.59,5.5,3.4,0.000,323990.2,323990.2,21993,0,0,0,L,1122011218,0,120.65,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461118,143987.00
02/14/2016 09:45,2,0.074,ALERT,210.35,336.34,59.965,1455461104,"274151322000094","219011344069620",29.10,-10.00,0,296.06,436.13,2.2,0.2,0.000,480683.4,480683.4,11466,0,0,0,L,1151911521,0,120.42,121.78,0002,-10,0,0,0,0,0,0,49,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461120,143988.00
02/14/2016 09:45,2,0.191,ACTIVE,211.70,302.07,59.959,1455461104,"201051344000579","219011344069620",20.87,-9.00,0,299.37,303.58,4.1,2.0,0.000,324593.1,324593.1,17441,0,0,0,L,1122011218,0,120.88,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461121,143989.00
02/14/2016 09:45,2,0.184,ACTIVE,210.57,299.67,59.965,1455461104,"201051344000890","219011344069620",22.13,-6.50,0,297.57,302.07,4.2,2.1,0.000,321438.3,321438.3,21972,0,0,0,L,1122011218,0,121.10,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461122,143990.00
02/14/2016 09:45,2,0.219,ACTIVE,211.25,327.92,59.965,1455461104,"201051344000438","219011344069620",26.46,-8.00,0,297.57,336.04,5.9,3.8,0.000,323594.6,323594.6,22011,0,0,0,L,1122011218,0,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461123,143991.00
02/14/2016 09:45,2,0.232,ALERT,211.25,299.07,59.954,1455461104,"201051344000417","219011344069620",20.69,-6.50,0,296.66,312.89,4.9,2.8,0.000,317379.8,317379.8,22125,0,0,0,L,1122011218,0,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1455461124,143992.00
02/14/2016 09:45,2,0.184,ACTIVE,210.57,342.65,59.975,1455461104,"274151322000083","219011344069620",31.65,-8.00,0,330.63,344.15,5.9,3.8,0.022,592147.0,592147.0,11110,0,0,0,L,1151911521,0,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461125,143993.00
02/14/2016 09:45,2,0.189,ACTIVE,211.25,336.94,59.970,1455461104,"274151322000076","219011344069620",26.98,-8.00,0,334.54,340.25,5.2,3.1,0.018,629319.5,629319.5,11128,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461126,143994.00
02/14/2016 09:45,2,0.064,ALERT,211.70,302.07,59.965,1455461104,"201051344000868","219011344069620",33.66,-11.50,0,298.77,327.92,2.2,0.2,0.000,309507.3,309507.3,17246,0,0,0,L,1122011218,0,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455461128,143995.00
02/14/2016 09:45,2,0.168,ACTIVE,210.35,336.04,59.965,1455461104,"274151322000095","219011344069620",30.63,-8.50,0,324.92,345.36,5.2,3.1,0.013,622302.5,622302.5,10999,0,0,0,L,1151911521,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461129,143996.00
02/14/2016 09:45,2,0.000,ALERT,211.48,301.17,59.975,1455461104,"201051344000988","219011344069620",0.00,-11.00,0,295.76,302.68,0.0,0.0,0.000,307891.2,307891.2,17519,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455461131,143997.00
02/14/2016 09:45,2,0.156,ALERT,210.57,298.77,60.012,1455461104,"201051344001025","219011344069620",20.89,-11.00,0,296.36,317.70,3.3,1.3,0.000,321017.5,321017.5,22032,0,0,0,L,1122011218,0,120.65,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1455461133,143998.00
02/14/2016 09:45,2,0.215,ALERT,211.70,318.00,59.970,1455461104,"201051344000458","219011344069620",25.37,-8.50,0,298.77,337.54,5.5,3.4,0.000,318247.9,318247.9,17453,0,0,0,L,1122011218,0,121.10,121.33,0002,-12,0,0,0,0,0,0,11,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461134,143999.00
02/14/2016 09:45,2,0.287,ALERT,212.16,338.74,60.007,1455461104,"201051344000853","219011344069620",29.58,-10.00,0,299.37,351.67,8.7,6.4,0.027,316460.4,316460.4,17136,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461136,144000.00
02/14/2016 09:45,2,0.211,ACTIVE,211.25,336.94,59.965,1455461104,"201051344000685","219011344069620",27.91,-5.50,0,297.57,351.07,6.0,3.9,0.004,323448.7,323448.7,21891,0,0,0,L,1122011218,0,122.01,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461137,144001.00
02/14/2016 09:45,2,0.170,ACTIVE,211.03,336.34,60.002,1455461104,"201051344000917","219011344069620",26.50,-4.00,0,296.36,342.65,4.6,2.5,0.000,321025.7,321025.7,21863,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461138,144002.00
02/14/2016 09:45,2,0.211,ACTIVE,211.25,336.34,59.965,1455461104,"201051344001145","219011344069620",26.90,-3.00,0,297.26,343.25,5.8,3.6,0.009,325153.6,325153.6,21793,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461139,144003.00
02/14/2016 09:45,2,0.195,ALERT,210.80,298.47,59.954,1455461104,"201051344000651","219011344069620",18.07,-12.00,0,296.06,317.10,3.6,1.5,0.000,317387.0,317387.0,22069,0,0,0,L,1122011218,0,121.33,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1455461141,144004.00
02/14/2016 09:45,2,0.188,ACTIVE,210.12,361.29,59.965,1455461104,"274151322000088","219011344069620",33.58,-6.00,0,333.03,362.49,6.4,4.3,0.022,574564.3,574564.3,10833,0,0,0,L,1151911521,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461142,144005.00
02/14/2016 09:45,2,0.102,ACTIVE,211.25,336.64,59.959,1455461104,"274151322000068","219011344069620",29.70,-8.00,0,296.06,437.03,3.1,1.1,0.004,480835.0,480835.0,11619,0,0,0,L,1151911521,0,121.10,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461143,144006.00
02/14/2016 09:45,2,0.119,ALERT,210.35,299.37,59.970,1455461104,"201051344001135","219011344069620",19.56,-10.00,0,296.96,317.40,2.4,0.4,0.000,314087.4,314087.4,22044,0,0,0,L,1122011218,0,120.88,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455461145,144007.00
02/14/2016 09:45,2,0.168,ACTIVE,211.25,301.47,59.928,1455461104,"201051344000594","219011344069620",19.76,-11.00,0,297.87,302.98,3.4,1.3,0.000,320166.8,320166.8,17472,0,0,0,L,1122011218,0,120.65,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461146,144008.00
02/14/2016 09:45,2,0.191,ACTIVE,210.80,299.07,59.970,1455461104,"201051344001203","219011344069620",19.22,-11.50,0,296.96,302.68,3.7,1.7,0.000,320379.9,320379.9,22027,0,0,0,L,1122011218,0,121.55,120.20,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461146,144009.00
02/14/2016 09:45,2,0.174,ACTIVE,210.35,339.65,59.970,1455461104,"274151322000054","219011344069620",31.43,-6.50,0,332.13,342.35,5.6,3.5,0.027,587019.4,587019.4,10863,0,0,0,L,1151911521,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461147,144010.00
02/14/2016 09:45,2,0.000,ALERT,211.93,300.87,59.970,1455461104,"201051344000867","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,308974.5,308974.5,17477,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455461149,144011.00
02/14/2016 09:45,2,0.268,ACTIVE,210.80,335.74,59.981,1455461104,"201051344001093","219011344069620",26.48,-6.50,0,297.26,347.76,7.2,5.0,0.000,319450.3,319450.3,21917,0,0,0,L,1122011218,0,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461150,144012.00
02/14/2016 09:45,2,0.262,ACTIVE,211.48,351.37,59.975,1455461104,"201051344000900","219011344069620",32.50,-8.50,0,332.13,362.49,8.6,6.4,0.053,324310.6,324310.6,16991,0,0,0,L,1122011218,0,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461151,144013.00
02/14/2016 09:45,2,0.227,ACTIVE,211.93,337.24,59.975,1455461104,"201051344000648","219011344069620",27.99,-11.50,0,297.87,346.86,6.5,4.3,0.000,317328.0,317328.0,17209,0,0,0,L,1122011218,0,120.42,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461152,144014.00
02/14/2016 09:45,2,0.473,ACTIVE,211.93,385.03,59.970,1455461104,"201051344000569","219011344069620",36.02,-7.00,0,332.73,394.95,17.3,14.8,0.084,325361.5,325361.5,16968,0,0,0,L,1122011218,0,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461153,144015.00
02/14/2016 09:45,2,0.178,ACTIVE,211.70,337.24,59.975,1455461104,"201051344000983","219011344069620",28.31,-10.00,0,298.77,357.38,5.1,3.0,0.004,318120.8,318120.8,17341,0,0,0,L,1122011218,0,120.88,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461154,144016.00
02/14/2016 09:45,2,0.045,ALERT,211.93,300.87,59.959,1455461104,"201051344001158","219011344069620",32.72,-11.50,0,297.87,316.20,1.5,0.0,0.000,313718.3,313718.3,17502,0,0,0,L,1122011218,0,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455461156,144017.00
02/14/2016 09:45,2,0.291,ACTIVE,212.16,338.74,59.975,1455461104,"201051344000576","219011344069620",29.96,-10.00,0,298.47,343.25,8.8,6.6,0.013,318843.7,318843.7,17045,0,0,0,L,1122011218,0,121.10,121.33,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461157,144018.00
02/14/2016 09:45,2,0.232,ACTIVE,210.35,344.76,59.970,1455461104,"274151322000087","219011344069620",31.89,-5.50,0,333.03,346.86,7.5,5.3,0.031,562186.1,562186.1,10904,0,0,0,L,1151911521,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455461157,144019.00
02/14/2016 10:00,2,0.234,ALERT,212.16,338.44,59.970,1455462004,"201051344000645","219011344069620",28.13,-8.50,0,299.37,341.45,6.7,4.5,0.009,318138.1,318138.1,17160,0,0,0,L,1122011218,0,121.33,121.55,0002,-11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462006,144020.00
02/14/2016 10:00,2,0.268,ACTIVE,210.57,366.40,59.965,1455462004,"274151322000085","219011344069620",34.19,-5.00,0,334.24,373.61,9.3,7.1,0.040,589861.9,589861.9,10886,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462007,144021.00
02/14/2016 10:00,2,0.084,ALERT,212.16,301.17,59.970,1455462004,"201051344000633","219011344069620",32.76,-9.00,0,297.26,316.20,2.8,0.8,0.000,309748.5,309748.5,17510,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455462009,144022.00
02/14/2016 10:00,2,0.189,ALERT,211.48,301.47,59.938,1455462004,"201051344000469","219011344069620",12.25,-11.50,0,298.17,320.11,2.4,0.3,0.000,310564.4,310564.4,17521,0,0,0,L,1122011218,0,120.42,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455462011,144023.00
02/14/2016 10:00,2,0.193,ACTIVE,210.57,299.07,59.981,1455462004,"201051344000646","219011344069620",20.36,-6.50,0,297.26,300.87,4.0,2.0,0.000,315972.2,315972.2,22046,0,0,0,L,1122011218,0,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462012,144024.00
02/14/2016 10:00,2,0.254,ACTIVE,210.57,367.00,59.959,1455462004,"274151322000052","219011344069620",34.09,-5.50,0,333.63,368.80,8.8,6.6,0.031,597918.4,597918.4,11076,0,0,0,L,1151911521,0,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462013,144025.00
02/14/2016 10:00,2,0.154,ACTIVE,210.80,299.37,59.965,1455462004,"201051344000585","219011344069620",18.53,-7.00,0,297.57,301.17,2.9,0.9,0.000,320826.5,320826.5,22048,0,0,0,L,1122011218,0,120.65,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462014,144026.00
02/14/2016 10:00,2,0.234,ALERT,210.80,335.44,59.959,1455462004,"201051344001230","219011344069620",23.20,-3.50,0,297.87,338.14,5.5,3.4,0.004,319962.8,319962.8,21879,0,0,0,L,1122011218,0,121.33,120.20,0002,-6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462016,144027.00
02/14/2016 10:00,2,0.186,ACTIVE,211.03,299.97,59.975,1455462004,"201051344000582","219011344069620",22.20,-10.00,0,298.47,301.77,4.2,2.1,0.000,313494.5,313494.5,22030,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462017,144028.00
02/14/2016 10:00,2,0.258,ACTIVE,210.35,335.14,59.954,1455462004,"201051344000955","219011344069620",23.72,-6.00,0,297.87,344.45,6.2,4.1,0.004,323991.1,323991.1,21994,0,0,0,L,1122011218,0,120.65,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462017,144029.00
02/14/2016 10:00,2,0.088,ACTIVE,210.57,337.24,59.965,1455462004,"274151322000094","219011344069620",29.58,-8.00,0,295.76,435.53,2.6,0.6,0.009,480683.5,480683.5,11468,0,0,0,L,1151911521,0,120.65,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462018,144030.00
02/14/2016 10:00,2,0.193,ACTIVE,211.70,302.37,59.922,1455462004,"201051344000579","219011344069620",21.97,-8.00,0,299.97,303.88,4.3,2.2,0.000,324593.6,324593.6,17442,0,0,0,L,1122011218,0,120.88,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462019,144031.00
02/14/2016 10:00,2,0.191,ACTIVE,210.57,299.37,59.907,1455462004,"201051344000890","219011344069620",23.04,-5.50,0,298.17,301.77,4.5,2.4,0.000,321438.8,321438.8,21973,0,0,0,L,1122011218,0,121.10,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462020,144032.00
02/14/2016 10:00,2,0.227,ALERT,211.03,335.44,59.965,1455462004,"201051344000438","219011344069620",27.69,-6.50,0,297.57,342.35,6.4,4.2,0.004,323595.6,323595.6,22012,0,0,0,L,1122011218,0,121.55,120.65,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462022,144033.00
02/14/2016 10:00,2,0.234,ACTIVE,211.03,298.47,59.928,1455462004,"201051344000417","219011344069620",21.83,-5.50,0,297.26,300.27,5.2,3.1,0.000,317380.6,317380.6,22127,0,0,0,L,1122011218,0,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462023,144034.00
02/14/2016 10:00,2,0.193,ACTIVE,210.80,350.77,59.938,1455462004,"274151322000083","219011344069620",32.54,-6.50,0,334.24,353.47,6.4,4.3,0.027,592148.0,592148.0,11111,0,0,0,L,1151911521,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462024,144035.00
02/14/2016 10:00,2,0.197,ACTIVE,211.25,337.54,59.944,1455462004,"274151322000076","219011344069620",28.55,-6.50,0,334.84,340.85,5.7,3.6,0.022,629320.4,629320.4,11129,0,0,0,L,1151911521,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462025,144036.00
02/14/2016 10:00,2,0.129,ALERT,211.48,302.07,59.970,1455462004,"201051344000868","219011344069620",14.57,-8.50,0,298.47,329.13,1.9,0.0,0.000,309507.3,309507.3,17248,0,0,0,L,1122011218,0,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455462027,144037.00
02/14/2016 10:00,2,0.180,ACTIVE,210.80,342.05,59.954,1455462004,"274151322000095","219011344069620",31.73,-6.50,0,333.33,344.76,5.8,3.7,0.022,622303.4,622303.4,11000,0,0,0,L,1151911521,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462027,144038.00
02/14/2016 10:00,2,0.076,ALERT,211.25,301.17,59.944,1455462004,"201051344000988","219011344069620",32.86,-10.00,0,296.66,322.51,2.6,0.6,0.000,307891.3,307891.3,17521,0,0,0,L,1122011218,0,120.42,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455462029,144039.00
02/14/2016 10:00,2,0.162,ACTIVE,210.57,298.47,59.928,1455462004,"201051344001025","219011344069620",22.46,-9.00,0,296.96,301.47,3.7,1.7,0.000,321017.9,321017.9,22034,0,0,0,L,1122011218,0,120.65,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462030,144040.00
02/14/2016 10:00,2,0.225,ACTIVE,211.48,336.64,59.907,1455462004,"201051344000458","219011344069620",27.45,-7.00,0,299.07,344.45,6.3,4.1,0.000,318248.8,318248.8,17455,0,0,0,L,1122011218,0,121.10,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462031,144041.00
02/14/2016 10:00,2,0.305,ACTIVE,212.16,339.04,59.944,1455462004,"201051344000853","219011344069620",31.21,-9.00,0,333.33,344.15,9.7,7.4,0.035,316462.1,316462.1,17138,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462032,144042.00
02/14/2016 10:00,2,0.234,ALERT,211.25,336.64,59.949,1455462004,"201051344000685","219011344069620",27.06,-5.00,0,296.96,340.25,6.5,4.3,0.009,323449.7,323449.7,21892,0,0,0,L,1122011218,0,122.01,120.65,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462034,144043.00
02/14/2016 10:00,2,0.215,ALERT,211.03,336.34,59.944,1455462004,"201051344000917","219011344069620",23.52,-2.50,0,296.06,342.05,5.1,3.0,0.000,321026.4,321026.4,21864,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462036,144044.00
02/14/2016 10:00,2,0.217,ACTIVE,211.25,336.04,59.970,1455462004,"201051344001145","219011344069620",28.21,-2.00,0,308.69,357.68,6.2,4.1,0.013,325154.5,325154.5,21794,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462037,144045.00
02/14/2016 10:00,2,0.201,ACTIVE,210.80,298.47,59.938,1455462004,"201051344000651","219011344069620",20.36,-11.00,0,296.66,300.57,4.2,2.1,0.000,317387.5,317387.5,22071,0,0,0,L,1122011218,0,121.33,120.42,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462038,144046.00
02/14/2016 10:00,2,0.197,ACTIVE,210.57,370.90,59.949,1455462004,"274151322000088","219011344069620",34.63,-5.00,0,333.63,373.01,6.9,4.7,0.031,574565.4,574565.4,10834,0,0,0,L,1151911521,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462039,144047.00
02/14/2016 10:00,2,0.117,ACTIVE,211.48,337.54,59.949,1455462004,"274151322000068","219011344069620",30.08,-6.00,0,323.41,348.06,3.6,1.5,0.009,480835.3,480835.3,11620,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462040,144048.00
02/14/2016 10:00,2,0.133,ACTIVE,210.57,299.37,59.938,1455462004,"201051344001135","219011344069620",20.56,-8.50,0,297.87,301.47,2.8,0.8,0.000,314087.5,314087.5,22046,0,0,0,L,1122011218,0,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462041,144049.00
02/14/2016 10:00,2,0.170,ACTIVE,211.25,301.77,59.944,1455462004,"201051344000594","219011344069620",20.93,-9.00,0,298.77,302.98,3.6,1.6,0.000,320167.2,320167.2,17473,0,0,0,L,1122011218,0,120.65,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462042,144050.00
02/14/2016 10:00,2,0.201,ACTIVE,210.80,298.77,59.965,1455462004,"201051344001203","219011344069620",20.06,-10.00,0,297.57,302.37,4.1,2.0,0.000,320380.3,320380.3,22028,0,0,0,L,1122011218,0,121.55,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462043,144051.00
02/14/2016 10:00,2,0.191,ACTIVE,210.57,360.08,59.938,1455462004,"274151322000054","219011344069620",33.44,-5.00,0,333.63,362.49,6.5,4.3,0.027,587020.4,587020.4,10864,0,0,0,L,1151911521,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462044,144052.00
02/14/2016 10:00,2,0.000,ALERT,211.93,300.87,59.933,1455462004,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,308974.5,308974.5,17479,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455462046,144053.00
02/14/2016 10:00,2,0.264,ALERT,211.03,336.04,59.944,1455462004,"201051344001093","219011344069620",27.95,-5.00,0,297.26,339.95,7.5,5.3,0.009,319451.5,319451.5,21918,0,0,0,L,1122011218,0,121.10,120.42,0002,-6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462047,144054.00
02/14/2016 10:00,2,0.291,ACTIVE,211.48,357.68,59.965,1455462004,"201051344000900","219011344069620",33.14,-8.00,0,334.54,364.59,9.8,7.6,0.053,324312.3,324312.3,16992,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462048,144055.00
02/14/2016 10:00,2,0.240,ALERT,211.93,337.54,59.933,1455462004,"201051344000648","219011344069620",28.80,-11.00,0,298.17,340.55,7.1,4.9,0.004,317329.1,317329.1,17210,0,0,0,L,1122011218,0,120.65,121.33,0002,-13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462050,144056.00
02/14/2016 10:00,2,0.510,ACTIVE,211.70,385.03,59.944,1455462004,"201051344000569","219011344069620",35.96,-6.00,0,333.03,396.15,18.6,16.0,0.097,325365.3,325365.3,16969,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462051,144057.00
02/14/2016 10:00,2,0.193,ALERT,211.70,336.94,59.938,1455462004,"201051344000983","219011344069620",29.14,-9.00,0,299.37,345.06,5.7,3.6,0.013,318121.6,318121.6,17342,0,0,0,L,1122011218,0,120.88,121.10,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462053,144058.00
02/14/2016 10:00,2,0.123,ALERT,211.70,301.17,59.944,1455462004,"201051344001158","219011344069620",16.02,-11.00,0,298.47,315.60,2.0,0.0,0.000,313718.3,313718.3,17504,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1455462055,144059.00
02/14/2016 10:00,2,0.303,ACTIVE,212.16,338.74,59.938,1455462004,"201051344000576","219011344069620",30.91,-8.00,0,332.73,345.36,9.5,7.3,0.027,318845.4,318845.4,17046,0,0,0,L,1122011218,0,121.10,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462056,144060.00
02/14/2016 10:00,2,0.250,ACTIVE,210.80,361.59,59.933,1455462004,"274151322000087","219011344069620",33.54,-3.50,0,333.93,364.29,8.5,6.3,0.035,562187.5,562187.5,10905,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462057,144061.00
02/14/2016 10:15,2,0.223,ACTIVE,211.93,338.14,59.954,1455462905,"201051344000645","219011344069620",31.01,-8.00,0,299.37,342.65,7.0,4.9,0.018,318139.2,318139.2,17162,0,0,0,L,1122011218,0,121.33,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462906,144062.00
02/14/2016 10:15,2,0.297,ACTIVE,210.57,368.50,59.991,1455462905,"274151322000085","219011344069620",34.33,-3.50,0,333.93,373.91,10.3,8.0,0.049,589863.8,589863.8,10887,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462907,144063.00
02/14/2016 10:15,2,0.086,ALERT,211.93,300.87,60.039,1455462905,"201051344000633","219011344069620",32.92,-9.00,0,297.26,316.20,2.9,0.9,0.000,309748.7,309748.7,17512,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455462909,144064.00
02/14/2016 10:15,2,0.193,ACTIVE,211.70,301.77,59.965,1455462905,"201051344000469","219011344069620",16.60,-11.00,0,298.47,303.28,3.3,1.2,0.000,310564.6,310564.6,17523,0,0,0,L,1122011218,0,120.42,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462910,144065.00
02/14/2016 10:15,2,0.191,ACTIVE,210.35,299.07,59.996,1455462905,"201051344000646","219011344069620",21.61,-5.50,0,296.96,300.57,4.2,2.1,0.000,315972.7,315972.7,22047,0,0,0,L,1122011218,0,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462911,144066.00
02/14/2016 10:15,2,0.258,ACTIVE,210.35,368.50,59.970,1455462905,"274151322000052","219011344069620",34.45,-4.00,0,332.73,372.41,9.0,6.7,0.031,597920.1,597920.1,11077,0,0,0,L,1151911521,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462911,144067.00
02/14/2016 10:15,2,0.162,ACTIVE,210.57,299.67,59.944,1455462905,"201051344000585","219011344069620",19.26,-6.00,0,296.96,300.57,3.2,1.1,0.000,320826.7,320826.7,22049,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462912,144068.00
02/14/2016 10:15,2,0.205,ACTIVE,210.57,335.14,59.996,1455462905,"201051344001230","219011344069620",27.23,-2.50,0,297.26,337.24,5.7,3.6,0.013,319963.6,319963.6,21881,0,0,0,L,1122011218,0,121.10,119.97,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462913,144069.00
02/14/2016 10:15,2,0.213,ACTIVE,211.03,299.97,60.034,1455462905,"201051344000582","219011344069620",20.56,-8.50,0,298.47,301.47,4.5,2.4,0.000,313495.0,313495.0,22031,0,0,0,L,1122011218,0,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462914,144070.00
02/14/2016 10:15,2,0.266,ALERT,210.35,335.14,59.981,1455462905,"201051344000955","219011344069620",24.15,-5.50,0,297.26,339.04,6.5,4.4,0.000,323992.2,323992.2,21995,0,0,0,L,1122011218,0,120.42,120.42,0002,-7,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462916,144071.00
02/14/2016 10:15,2,0.100,ACTIVE,210.35,336.64,59.991,1455462905,"274151322000094","219011344069620",29.98,-6.50,0,318.00,351.97,3.0,1.0,0.009,480683.7,480683.7,11469,0,0,0,L,1151911521,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462917,144072.00
02/14/2016 10:15,2,0.199,ACTIVE,211.70,302.07,59.991,1455462905,"201051344000579","219011344069620",22.78,-8.00,0,300.57,303.88,4.6,2.5,0.000,324594.2,324594.2,17443,0,0,0,L,1122011218,0,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462918,144073.00
02/14/2016 10:15,2,0.207,ACTIVE,210.35,299.67,59.991,1455462905,"201051344000890","219011344069620",22.74,-5.50,0,297.87,301.77,4.8,2.7,0.000,321439.5,321439.5,21974,0,0,0,L,1122011218,0,120.88,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462919,144074.00
02/14/2016 10:15,2,0.240,ACTIVE,210.57,335.44,59.991,1455462905,"201051344000438","219011344069620",27.61,-6.00,0,296.96,342.35,6.8,4.6,0.004,323596.7,323596.7,22014,0,0,0,L,1122011218,0,121.33,120.42,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462920,144075.00
