ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 10:15,2,0.240,ACTIVE,210.80,298.77,59.991,1455462905,"201051344000417","219011344069620",22.64,-5.00,0,296.96,299.97,5.5,3.4,0.000,317381.4,317381.4,22128,0,0,0,L,1122011218,0,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462921,144076.00
02/14/2016 10:15,2,0.197,ACTIVE,210.57,356.78,59.954,1455462905,"274151322000083","219011344069620",33.22,-5.50,0,333.33,359.48,6.6,4.5,0.022,592149.0,592149.0,11112,0,0,0,L,1151911521,0,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462922,144077.00
02/14/2016 10:15,2,0.229,ACTIVE,211.25,336.94,59.986,1455462905,"274151322000076","219011344069620",27.00,-5.50,0,334.24,340.55,6.3,4.1,0.027,629321.3,629321.3,11130,0,0,0,L,1151911521,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462923,144078.00
02/14/2016 10:15,2,0.135,ACTIVE,211.25,302.07,59.996,1455462905,"201051344000868","219011344069620",17.04,-10.00,0,299.97,303.88,2.4,0.3,0.000,309507.3,309507.3,17250,0,0,0,L,1122011218,0,120.65,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462923,144079.00
02/14/2016 10:15,2,0.189,ACTIVE,210.57,351.07,59.996,1455462905,"274151322000095","219011344069620",32.62,-5.50,0,333.63,353.47,6.2,4.1,0.022,622304.3,622304.3,11001,0,0,0,L,1151911521,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462924,144080.00
02/14/2016 10:15,2,0.137,ALERT,211.25,301.17,59.991,1455462905,"201051344000988","219011344069620",14.27,-10.00,0,296.96,328.22,2.0,0.0,0.000,307891.4,307891.4,17523,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455462926,144081.00
02/14/2016 10:15,2,0.168,ACTIVE,210.35,298.47,59.991,1455462905,"201051344001025","219011344069620",23.68,-7.00,0,296.96,301.17,4.0,2.0,0.000,321018.3,321018.3,22035,0,0,0,L,1122011218,0,120.42,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462927,144082.00
02/14/2016 10:15,2,0.232,ALERT,211.25,336.64,59.991,1455462905,"201051344000458","219011344069620",28.17,-6.50,0,299.67,344.45,6.7,4.5,0.009,318249.9,318249.9,17456,0,0,0,L,1122011218,0,120.88,120.88,0002,-11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462929,144083.00
02/14/2016 10:15,2,0.328,ACTIVE,212.16,345.66,59.959,1455462905,"201051344000853","219011344069620",31.97,-8.50,0,333.63,352.27,10.6,8.3,0.040,316464.1,316464.1,17139,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462930,144084.00
02/14/2016 10:15,2,0.262,ACTIVE,211.03,336.34,59.991,1455462905,"201051344000685","219011344069620",25.35,-4.00,0,296.66,340.85,6.8,4.6,0.009,323450.9,323450.9,21894,0,0,0,L,1122011218,0,121.78,120.42,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462931,144085.00
02/14/2016 10:15,2,0.205,ACTIVE,210.80,336.04,60.023,1455462905,"201051344000917","219011344069620",25.05,-1.50,0,296.06,339.95,5.2,3.1,0.000,321027.2,321027.2,21866,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462932,144086.00
02/14/2016 10:15,2,0.225,ACTIVE,211.03,336.04,60.002,1455462905,"201051344001145","219011344069620",28.75,-1.00,0,325.52,346.56,6.6,4.4,0.018,325155.6,325155.6,21795,0,0,0,L,1122011218,0,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462933,144087.00
02/14/2016 10:15,2,0.203,ACTIVE,210.57,298.47,59.981,1455462905,"201051344000651","219011344069620",21.71,-10.00,0,296.96,300.27,4.5,2.4,0.000,317388.0,317388.0,22072,0,0,0,L,1122011218,0,121.33,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462933,144088.00
02/14/2016 10:15,2,0.203,ACTIVE,210.12,376.62,59.986,1455462905,"274151322000088","219011344069620",35.21,-3.50,0,333.03,378.72,7.3,5.2,0.031,574566.7,574566.7,10835,0,0,0,L,1151911521,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462934,144089.00
02/14/2016 10:15,2,0.129,ACTIVE,211.25,337.24,59.991,1455462905,"274151322000068","219011344069620",30.24,-5.50,0,334.24,340.25,4.0,2.0,0.013,480835.8,480835.8,11621,0,0,0,L,1151911521,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462935,144090.00
02/14/2016 10:15,2,0.139,ACTIVE,210.12,299.37,59.991,1455462905,"201051344001135","219011344069620",21.17,-8.00,0,297.57,301.17,3.0,1.0,0.000,314087.7,314087.7,22047,0,0,0,L,1122011218,0,120.65,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462936,144091.00
02/14/2016 10:15,2,0.172,ACTIVE,210.80,301.47,60.002,1455462905,"201051344000594","219011344069620",21.35,-8.50,0,298.77,303.28,3.7,1.7,0.000,320167.6,320167.6,17474,0,0,0,L,1122011218,0,120.42,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462937,144092.00
02/14/2016 10:15,2,0.213,ACTIVE,210.35,298.77,59.996,1455462905,"201051344001203","219011344069620",20.38,-8.50,0,297.26,302.07,4.4,2.3,0.000,320380.9,320380.9,22029,0,0,0,L,1122011218,0,121.10,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462938,144093.00
02/14/2016 10:15,2,0.213,ACTIVE,210.35,365.80,59.986,1455462905,"274151322000054","219011344069620",34.09,-3.00,0,333.03,374.21,7.3,5.1,0.035,587021.6,587021.6,10865,0,0,0,L,1151911521,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462939,144094.00
02/14/2016 10:15,2,0.072,ALERT,211.70,301.47,60.002,1455462905,"201051344000867","219011344069620",32.80,-8.50,0,298.47,314.10,2.4,0.4,0.000,308974.5,308974.5,17481,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1455462941,144095.00
02/14/2016 10:15,2,0.279,ACTIVE,210.57,335.14,59.991,1455462905,"201051344001093","219011344069620",27.87,-3.50,0,297.26,340.55,7.9,5.7,0.013,319452.9,319452.9,21920,0,0,0,L,1122011218,0,120.88,120.42,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462942,144096.00
02/14/2016 10:15,2,0.320,ACTIVE,211.25,362.19,60.023,1455462905,"201051344000900","219011344069620",33.64,-7.00,0,333.93,368.50,11.0,8.7,0.066,324314.3,324314.3,16993,0,0,0,L,1122011218,0,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462943,144097.00
02/14/2016 10:15,2,0.281,ACTIVE,211.70,337.24,59.996,1455462905,"201051344000648","219011344069620",26.18,-11.00,0,298.47,342.05,7.4,5.2,0.013,317330.3,317330.3,17212,0,0,0,L,1122011218,0,120.42,121.33,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462944,144098.00
02/14/2016 10:15,2,0.557,ACTIVE,211.70,387.74,60.002,1455462905,"201051344000569","219011344069620",36.16,-5.50,0,333.33,397.96,20.5,17.9,0.119,325369.5,325369.5,16970,0,0,0,L,1122011218,0,120.42,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462945,144099.00
02/14/2016 10:15,2,0.207,ACTIVE,211.25,336.34,59.996,1455462905,"201051344000983","219011344069620",29.90,-8.50,0,299.67,344.76,6.3,4.2,0.013,318122.6,318122.6,17344,0,0,0,L,1122011218,0,120.88,120.88,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462945,144100.00
02/14/2016 10:15,2,0.125,ACTIVE,211.48,300.87,59.970,1455462905,"201051344001158","219011344069620",18.21,-10.00,0,299.07,302.98,2.3,0.3,0.000,313718.4,313718.4,17506,0,0,0,L,1122011218,0,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462946,144101.00
02/14/2016 10:15,2,0.318,ACTIVE,212.16,351.97,60.002,1455462905,"201051344000576","219011344069620",32.66,-8.50,0,333.03,354.97,10.5,8.2,0.027,318847.3,318847.3,17047,0,0,0,L,1122011218,0,121.10,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462947,144102.00
02/14/2016 10:15,2,0.270,ACTIVE,210.35,365.80,59.991,1455462905,"274151322000087","219011344069620",34.15,-2.50,0,333.63,375.41,9.3,7.1,0.040,562189.2,562189.2,10906,0,0,0,L,1151911521,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455462948,144103.00
02/14/2016 10:30,2,0.242,ACTIVE,212.16,338.14,60.012,1455463805,"201051344000645","219011344069620",30.47,-8.00,0,327.92,348.66,7.5,5.3,0.018,318140.5,318140.5,17163,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463806,144104.00
02/14/2016 10:30,2,0.324,ACTIVE,210.57,368.80,59.996,1455463805,"274151322000085","219011344069620",34.43,-3.00,0,333.93,374.81,11.3,9.0,0.057,589866.0,589866.0,10888,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463807,144105.00
02/14/2016 10:30,2,0.146,ALERT,212.16,300.87,59.996,1455463805,"201051344000633","219011344069620",11.99,-8.50,0,297.57,318.61,1.8,0.0,0.000,309748.9,309748.9,17514,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455463809,144106.00
02/14/2016 10:30,2,0.201,ACTIVE,211.70,301.17,59.996,1455463805,"201051344000469","219011344069620",18.73,-11.00,0,298.47,302.98,3.9,1.8,0.000,310565.0,310565.0,17524,0,0,0,L,1122011218,0,120.42,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463810,144107.00
02/14/2016 10:30,2,0.199,ACTIVE,210.57,300.27,59.959,1455463805,"201051344000646","219011344069620",22.13,-5.00,0,296.96,302.07,4.5,2.4,0.000,315973.3,315973.3,22048,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463811,144108.00
02/14/2016 10:30,2,0.258,ACTIVE,210.57,372.11,59.986,1455463805,"274151322000052","219011344069620",34.69,-3.00,0,333.33,374.51,9.0,6.8,0.031,597921.8,597921.8,11078,0,0,0,L,1151911521,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463812,144109.00
02/14/2016 10:30,2,0.172,ACTIVE,210.80,300.27,59.975,1455463805,"201051344000585","219011344069620",19.92,-5.50,0,297.26,301.47,3.5,1.5,0.000,320827.0,320827.0,22050,0,0,0,L,1122011218,0,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463813,144110.00
02/14/2016 10:30,2,0.248,ALERT,210.80,335.44,59.970,1455463805,"201051344001230","219011344069620",24.67,-2.00,0,297.26,339.95,6.2,4.1,0.004,319964.6,319964.6,21882,0,0,0,L,1122011218,0,121.33,120.20,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463815,144111.00
02/14/2016 10:30,2,0.227,ACTIVE,211.25,300.87,59.986,1455463805,"201051344000582","219011344069620",20.18,-8.00,0,298.47,302.07,4.6,2.5,0.000,313495.7,313495.7,22032,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463816,144112.00
02/14/2016 10:30,2,0.270,ACTIVE,210.57,335.74,59.959,1455463805,"201051344000955","219011344069620",24.95,-5.00,0,296.96,339.65,6.8,4.7,0.000,323993.3,323993.3,21997,0,0,0,L,1122011218,0,120.65,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463817,144113.00
02/14/2016 10:30,2,0.111,ACTIVE,210.57,336.94,59.991,1455463805,"274151322000094","219011344069620",30.04,-5.50,0,333.03,340.25,3.4,1.4,0.013,480683.9,480683.9,11470,0,0,0,L,1151911521,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463818,144114.00
02/14/2016 10:30,2,0.201,ACTIVE,211.48,301.77,59.986,1455463805,"201051344000579","219011344069620",23.38,-7.00,0,300.27,303.88,4.8,2.7,0.000,324594.8,324594.8,17444,0,0,0,L,1122011218,0,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463819,144115.00
02/14/2016 10:30,2,0.203,ALERT,210.80,326.72,59.991,1455463805,"201051344000890","219011344069620",26.10,-4.00,0,297.87,335.74,5.4,3.3,0.000,321440.2,321440.2,21975,0,0,0,L,1122011218,0,121.33,119.97,0002,-5,0,0,0,0,0,0,10,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463820,144116.00
02/14/2016 10:30,2,0.242,ALERT,211.03,336.64,59.965,1455463805,"201051344000438","219011344069620",28.88,-5.50,0,296.96,338.74,7.1,5.0,0.004,323597.8,323597.8,22015,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463822,144117.00
02/14/2016 10:30,2,0.244,ACTIVE,211.03,299.97,59.954,1455463805,"201051344000417","219011344069620",23.38,-3.50,0,296.96,300.87,5.8,3.7,0.000,317382.3,317382.3,22129,0,0,0,L,1122011218,0,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463823,144118.00
02/14/2016 10:30,2,0.199,ACTIVE,210.57,360.99,59.996,1455463805,"274151322000083","219011344069620",33.58,-4.00,0,334.54,362.79,6.8,4.6,0.022,592150.2,592150.2,11113,0,0,0,L,1151911521,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463824,144119.00
02/14/2016 10:30,2,0.244,ACTIVE,211.25,336.64,59.996,1455463805,"274151322000076","219011344069620",27.29,-5.00,0,334.54,340.85,6.8,4.6,0.031,629322.4,629322.4,11131,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463825,144120.00
02/14/2016 10:30,2,0.141,ACTIVE,211.48,301.77,60.007,1455463805,"201051344000868","219011344069620",18.67,-10.00,0,299.97,303.88,2.7,0.6,0.000,309507.5,309507.5,17251,0,0,0,L,1122011218,0,120.65,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463826,144121.00
02/14/2016 10:30,2,0.193,ACTIVE,210.57,356.78,59.991,1455463805,"274151322000095","219011344069620",33.14,-5.00,0,333.63,359.18,6.5,4.4,0.035,622305.4,622305.4,11002,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463827,144122.00
02/14/2016 10:30,2,0.139,ACTIVE,211.25,300.87,59.975,1455463805,"201051344000988","219011344069620",17.29,-9.00,0,296.66,302.68,2.5,0.4,0.000,307891.5,307891.5,17525,0,0,0,L,1122011218,0,120.42,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463828,144123.00
02/14/2016 10:30,2,0.180,ACTIVE,210.57,299.67,60.007,1455463805,"201051344001025","219011344069620",23.56,-6.50,0,296.66,329.43,4.3,2.2,0.000,321018.8,321018.8,22036,0,0,0,L,1122011218,0,120.65,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463829,144124.00
02/14/2016 10:30,2,0.244,ACTIVE,211.48,336.34,59.996,1455463805,"201051344000458","219011344069620",28.88,-6.00,0,299.07,340.25,7.2,5.0,0.009,318251.1,318251.1,17458,0,0,0,L,1122011218,0,120.88,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463829,144125.00
02/14/2016 10:30,2,0.348,ACTIVE,212.16,363.39,59.996,1455463805,"201051344000853","219011344069620",33.81,-8.00,0,334.84,371.51,11.9,9.5,0.044,316466.3,316466.3,17140,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463830,144126.00
02/14/2016 10:30,2,0.238,ALERT,211.48,337.24,60.034,1455463805,"201051344000685","219011344069620",29.80,-3.50,0,296.36,341.15,7.2,5.0,0.009,323452.1,323452.1,21895,0,0,0,L,1122011218,0,122.01,120.65,0002,-6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463832,144127.00
02/14/2016 10:30,2,0.227,ALERT,211.25,337.24,59.991,1455463805,"201051344000917","219011344069620",24.77,-1.00,0,295.46,341.15,5.7,3.6,0.000,321028.0,321028.0,21867,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463834,144128.00
02/14/2016 10:30,2,0.229,ACTIVE,211.25,336.94,59.996,1455463805,"201051344001145","219011344069620",30.36,-0.50,0,330.63,341.75,7.0,4.9,0.022,325156.7,325156.7,21796,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463835,144129.00
02/14/2016 10:30,2,0.234,ACTIVE,210.80,299.37,59.996,1455463805,"201051344000651","219011344069620",19.88,-9.00,0,296.66,300.87,4.7,2.6,0.000,317388.6,317388.6,22073,0,0,0,L,1122011218,0,121.33,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463836,144130.00
02/14/2016 10:30,2,0.209,ACTIVE,210.12,379.02,60.007,1455463805,"274151322000088","219011344069620",35.42,-3.00,0,333.33,381.42,7.5,5.3,0.035,574568.0,574568.0,10836,0,0,0,L,1151911521,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463837,144131.00
02/14/2016 10:30,2,0.143,ACTIVE,211.03,337.84,59.996,1455463805,"274151322000068","219011344069620",30.55,-4.00,0,334.54,340.55,4.4,2.4,0.013,480836.3,480836.3,11622,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463838,144132.00
02/14/2016 10:30,2,0.158,ACTIVE,210.35,299.97,60.018,1455463805,"201051344001135","219011344069620",19.86,-7.00,0,297.57,301.77,3.2,1.2,0.000,314088.0,314088.0,22048,0,0,0,L,1122011218,0,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463839,144133.00
02/14/2016 10:30,2,0.170,ACTIVE,211.03,301.47,59.996,1455463805,"201051344000594","219011344069620",21.63,-8.00,0,299.07,302.98,3.8,1.7,0.000,320168.0,320168.0,17475,0,0,0,L,1122011218,0,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463839,144134.00
02/14/2016 10:30,2,0.182,ALERT,210.80,335.74,59.975,1455463805,"201051344001203","219011344069620",26.72,-8.00,0,297.26,339.04,4.9,2.8,0.004,320381.5,320381.5,22030,0,0,0,L,1122011218,0,121.55,120.20,0002,-9,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463841,144135.00
02/14/2016 10:30,2,0.232,ACTIVE,210.35,371.21,59.986,1455463805,"274151322000054","219011344069620",34.61,-2.50,0,333.93,376.92,8.2,5.9,0.040,587022.9,587022.9,10866,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463842,144136.00
02/14/2016 10:30,2,0.070,ALERT,211.70,300.27,60.002,1455463805,"201051344000867","219011344069620",32.92,-8.50,0,298.47,317.10,2.4,0.4,0.000,308974.6,308974.6,17483,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455463844,144137.00
02/14/2016 10:30,2,0.279,ALERT,210.80,336.64,59.991,1455463805,"201051344001093","219011344069620",29.28,-2.50,0,296.66,340.55,8.3,6.1,0.009,319454.3,319454.3,21921,0,0,0,L,1122011218,0,121.10,120.42,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463846,144138.00
02/14/2016 10:30,2,0.350,ACTIVE,211.48,364.29,59.996,1455463805,"201051344000900","219011344069620",33.75,-6.50,0,334.54,372.41,12.0,9.7,0.075,324316.5,324316.5,16994,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463847,144139.00
02/14/2016 10:30,2,0.262,ALERT,211.70,337.54,60.002,1455463805,"201051344000648","219011344069620",30.30,-10.00,0,298.17,342.65,8.1,5.8,0.013,317331.7,317331.7,17213,0,0,0,L,1122011218,0,120.65,121.33,0002,-12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463849,144140.00
02/14/2016 10:30,2,0.611,ACTIVE,211.70,385.33,59.996,1455463805,"201051344000569","219011344069620",35.88,-5.00,0,333.93,398.86,22.3,19.6,0.133,325374.2,325374.2,16971,0,0,0,L,1122011218,0,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463850,144141.00
02/14/2016 10:30,2,0.227,ACTIVE,211.48,337.24,59.986,1455463805,"201051344000983","219011344069620",29.74,-8.00,0,328.82,345.06,6.9,4.7,0.018,318123.7,318123.7,17345,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463851,144142.00
02/14/2016 10:30,2,0.131,ACTIVE,211.70,301.47,59.975,1455463805,"201051344001158","219011344069620",19.60,-9.00,0,298.77,302.98,2.6,0.6,0.000,313718.5,313718.5,17507,0,0,0,L,1122011218,0,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463852,144143.00
02/14/2016 10:30,2,0.326,ACTIVE,211.93,366.70,59.996,1455463805,"201051344000576","219011344069620",34.19,-7.00,0,333.03,369.10,11.3,9.0,0.031,318849.5,318849.5,17048,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463852,144144.00
02/14/2016 10:30,2,0.293,ACTIVE,210.57,371.51,59.991,1455463805,"274151322000087","219011344069620",34.63,-1.50,0,333.63,377.22,10.3,8.0,0.049,562191.1,562191.1,10907,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455463853,144145.00
02/14/2016 10:45,2,0.248,ACTIVE,212.38,338.74,59.991,1455464705,"201051344000645","219011344069620",31.17,-6.50,0,332.73,357.38,7.8,5.7,0.018,318141.9,318141.9,17164,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464706,144146.00
02/14/2016 10:45,2,0.350,ACTIVE,210.80,370.60,59.975,1455464705,"274151322000085","219011344069620",34.39,-2.00,0,334.24,374.81,12.2,9.8,0.062,589868.3,589868.3,10889,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464707,144147.00
02/14/2016 10:45,2,0.148,ACTIVE,212.16,300.87,59.986,1455464705,"201051344000633","219011344069620",15.45,-8.00,0,297.26,302.68,2.4,0.3,0.000,309748.9,309748.9,17516,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464708,144148.00
02/14/2016 10:45,2,0.201,ACTIVE,211.70,301.47,59.981,1455464705,"201051344000469","219011344069620",19.98,-10.00,0,298.47,302.98,4.1,2.0,0.000,310565.5,310565.5,17525,0,0,0,L,1122011218,0,120.42,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464709,144149.00
02/14/2016 10:45,2,0.213,ACTIVE,210.57,325.82,59.981,1455464705,"201051344000646","219011344069620",23.04,-4.00,0,298.17,329.13,5.0,2.9,0.000,315973.9,315973.9,22049,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464710,144150.00
02/14/2016 10:45,2,0.266,ACTIVE,210.35,371.51,59.975,1455464705,"274151322000052","219011344069620",34.75,-2.50,0,333.63,376.92,9.3,7.1,0.035,597923.5,597923.5,11079,0,0,0,L,1151911521,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464711,144151.00
02/14/2016 10:45,2,0.178,ACTIVE,211.03,300.27,59.981,1455464705,"201051344000585","219011344069620",20.44,-5.00,0,297.57,301.17,3.7,1.6,0.000,320827.4,320827.4,22051,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464712,144152.00
02/14/2016 10:45,2,0.225,ACTIVE,210.80,335.74,59.991,1455464705,"201051344001230","219011344069620",28.13,-1.50,0,298.17,340.25,6.4,4.3,0.013,319965.6,319965.6,21884,0,0,0,L,1122011218,0,121.33,120.42,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464713,144153.00
02/14/2016 10:45,2,0.227,ACTIVE,211.25,301.17,59.981,1455464705,"201051344000582","219011344069620",21.83,-8.00,0,299.07,308.69,5.0,2.9,0.000,313496.4,313496.4,22033,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464714,144154.00
02/14/2016 10:45,2,0.275,ALERT,210.57,335.44,59.991,1455464705,"201051344000955","219011344069620",25.39,-4.00,0,297.87,339.65,7.1,4.9,0.009,323994.4,323994.4,21998,0,0,0,L,1122011218,0,120.65,120.65,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464716,144155.00
02/14/2016 10:45,2,0.121,ACTIVE,210.57,336.64,59.981,1455464705,"274151322000094","219011344069620",30.30,-5.00,0,333.63,339.95,3.8,1.7,0.013,480684.3,480684.3,11471,0,0,0,L,1151911521,0,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464717,144156.00
02/14/2016 10:45,2,0.232,ACTIVE,211.48,302.07,59.975,1455464705,"201051344000579","219011344069620",21.75,-6.50,0,299.97,303.88,5.2,3.0,0.000,324595.6,324595.6,17445,0,0,0,L,1122011218,0,120.65,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464717,144157.00
02/14/2016 10:45,2,0.209,ACTIVE,211.03,335.44,59.975,1455464705,"201051344000890","219011344069620",27.14,-4.00,0,298.17,341.75,5.8,3.6,0.000,321441.1,321441.1,21977,0,0,0,L,1122011218,0,121.33,120.20,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464718,144158.00
02/14/2016 10:45,2,0.250,ACTIVE,211.25,335.74,59.991,1455464705,"201051344000438","219011344069620",29.34,-5.00,0,297.87,340.55,7.5,5.3,0.009,323599.1,323599.1,22017,0,0,0,L,1122011218,0,121.55,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464719,144159.00
02/14/2016 10:45,2,0.248,ALERT,211.25,327.62,60.018,1455464705,"201051344000417","219011344069620",25.66,-3.50,0,297.26,335.74,6.5,4.3,0.000,317383.3,317383.3,22130,0,0,0,L,1122011218,0,120.88,120.65,0002,-5,0,0,0,0,0,0,16,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464721,144160.00
02/14/2016 10:45,2,0.201,ACTIVE,210.80,363.09,59.986,1455464705,"274151322000083","219011344069620",33.77,-3.50,0,333.93,365.19,7.0,4.8,0.035,592151.4,592151.4,11114,0,0,0,L,1151911521,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464722,144161.00
02/14/2016 10:45,2,0.254,ACTIVE,211.25,337.54,59.938,1455464705,"274151322000076","219011344069620",27.79,-3.50,0,334.54,341.45,7.1,5.0,0.035,629323.6,629323.6,11132,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464723,144162.00
02/14/2016 10:45,2,0.145,ACTIVE,211.48,302.37,59.986,1455464705,"201051344000868","219011344069620",19.74,-9.00,0,299.67,303.88,2.9,0.9,0.000,309507.7,309507.7,17252,0,0,0,L,1122011218,0,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464724,144163.00
02/14/2016 10:45,2,0.197,ACTIVE,210.57,359.48,59.981,1455464705,"274151322000095","219011344069620",33.44,-3.00,0,333.63,362.19,6.8,4.6,0.027,622306.5,622306.5,11003,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464725,144164.00
02/14/2016 10:45,2,0.143,ACTIVE,211.25,301.17,60.002,1455464705,"201051344000988","219011344069620",18.73,-8.50,0,296.96,302.98,2.7,0.7,0.000,307891.6,307891.6,17526,0,0,0,L,1122011218,0,120.42,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464726,144165.00
02/14/2016 10:45,2,0.188,ALERT,210.80,318.61,59.975,1455464705,"201051344001025","219011344069620",25.01,-5.50,0,297.57,342.35,4.8,2.7,0.000,321019.5,321019.5,22037,0,0,0,L,1122011218,0,120.88,120.65,0002,-8,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464728,144166.00
02/14/2016 10:45,2,0.262,ALERT,211.48,336.64,59.975,1455464705,"201051344000458","219011344069620",27.35,-5.50,0,299.67,341.75,7.3,5.1,0.004,318252.3,318252.3,17459,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464730,144167.00
02/14/2016 10:45,2,0.365,ACTIVE,212.16,363.69,59.981,1455464705,"201051344000853","219011344069620",33.83,-6.50,0,335.44,382.93,12.6,10.2,0.053,316468.8,316468.8,17141,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464731,144168.00
02/14/2016 10:45,2,0.268,ACTIVE,211.25,336.94,59.991,1455464705,"201051344000685","219011344069620",28.19,-3.00,0,314.10,357.98,7.7,5.5,0.018,323453.4,323453.4,21897,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464731,144169.00
02/14/2016 10:45,2,0.230,ACTIVE,211.25,336.94,59.970,1455464705,"201051344000917","219011344069620",25.54,-1.00,0,296.66,340.85,6.0,3.8,0.000,321028.9,321028.9,21869,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464732,144170.00
02/14/2016 10:45,2,0.230,ACTIVE,211.25,340.55,59.986,1455464705,"201051344001145","219011344069620",31.57,0.00,0,332.43,357.08,7.4,5.2,0.022,325158.0,325158.0,21797,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464733,144171.00
02/14/2016 10:45,2,0.242,ACTIVE,211.03,299.07,59.975,1455464705,"201051344000651","219011344069620",19.90,-8.50,0,297.57,300.87,4.9,2.8,0.000,317389.3,317389.3,22074,0,0,0,L,1122011218,0,121.33,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464734,144172.00
02/14/2016 10:45,2,0.205,ACTIVE,210.12,378.72,59.975,1455464705,"274151322000088","219011344069620",35.40,-2.00,0,333.33,382.33,7.3,5.2,0.031,574569.3,574569.3,10837,0,0,0,L,1151911521,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464735,144173.00
02/14/2016 10:45,2,0.154,ACTIVE,211.25,338.44,59.970,1455464705,"274151322000068","219011344069620",30.91,-3.50,0,334.54,341.15,4.9,2.8,0.018,480836.9,480836.9,11623,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464736,144174.00
02/14/2016 10:45,2,0.160,ACTIVE,210.57,299.97,59.954,1455464705,"201051344001135","219011344069620",20.83,-6.50,0,298.17,301.77,3.4,1.3,0.000,314088.3,314088.3,22049,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464737,144175.00
02/14/2016 10:45,2,0.174,ACTIVE,211.03,301.77,59.959,1455464705,"201051344000594","219011344069620",21.97,-6.50,0,298.77,302.98,3.9,1.8,0.000,320168.4,320168.4,17476,0,0,0,L,1122011218,0,120.42,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464738,144176.00
02/14/2016 10:45,2,0.217,ACTIVE,211.03,336.94,59.970,1455464705,"201051344001203","219011344069620",23.66,-6.00,0,297.57,344.76,5.2,3.1,0.000,320382.2,320382.2,22032,0,0,0,L,1122011218,0,121.55,120.42,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464739,144177.00
02/14/2016 10:45,2,0.248,ACTIVE,210.57,368.20,59.975,1455464705,"274151322000054","219011344069620",34.43,-1.50,0,333.33,375.11,8.7,6.4,0.040,587024.5,587024.5,10867,0,0,0,L,1151911521,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464740,144178.00
02/14/2016 10:45,2,0.127,ALERT,211.70,300.57,59.970,1455464705,"201051344000867","219011344069620",15.13,-8.00,0,298.47,321.01,2.0,0.0,0.000,308974.6,308974.6,17485,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1455464741,144179.00
02/14/2016 10:45,2,0.287,ACTIVE,211.03,336.34,59.959,1455464705,"201051344001093","219011344069620",29.80,-2.50,0,317.70,354.37,8.7,6.5,0.013,319455.9,319455.9,21923,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464742,144180.00
02/14/2016 10:45,2,0.387,ACTIVE,211.48,351.97,59.975,1455464705,"201051344000900","219011344069620",32.50,-6.00,0,334.54,372.41,12.8,10.4,0.088,324319.1,324319.1,16995,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464743,144181.00
02/14/2016 10:45,2,0.273,ACTIVE,211.93,337.54,59.970,1455464705,"201051344000648","219011344069620",29.98,-9.00,0,326.42,351.37,8.3,6.1,0.018,317333.2,317333.2,17215,0,0,0,L,1122011218,0,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464744,144182.00
02/14/2016 10:45,2,0.656,ACTIVE,211.93,385.03,59.981,1455464705,"201051344000569","219011344069620",35.84,-4.00,0,333.33,398.26,23.9,21.1,0.155,325379.2,325379.2,16972,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464745,144183.00
02/14/2016 10:45,2,0.232,ACTIVE,211.48,341.15,60.002,1455464705,"201051344000983","219011344069620",31.57,-7.00,0,331.23,345.66,7.5,5.3,0.022,318124.9,318124.9,17346,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464746,144184.00
02/14/2016 10:45,2,0.133,ACTIVE,211.70,301.47,59.970,1455464705,"201051344001158","219011344069620",20.48,-8.50,0,299.07,302.98,2.8,0.8,0.000,313718.7,313718.7,17508,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464747,144185.00
02/14/2016 10:45,2,0.350,ACTIVE,212.16,347.16,59.938,1455464705,"201051344000576","219011344069620",32.14,-7.00,0,333.33,371.21,11.5,9.2,0.035,318851.7,318851.7,17049,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464748,144186.00
02/14/2016 10:45,2,0.314,ACTIVE,210.80,372.11,59.965,1455464705,"274151322000087","219011344069620",34.67,-1.00,0,333.63,377.82,11.1,8.7,0.062,562193.2,562193.2,10908,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455464749,144187.00
02/14/2016 11:00,2,0.256,ACTIVE,212.38,344.45,59.970,1455465605,"201051344000645","219011344069620",31.89,-6.50,0,333.93,351.37,8.3,6.1,0.022,318143.3,318143.3,17165,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465606,144188.00
02/14/2016 11:00,2,0.369,ACTIVE,211.48,368.50,59.970,1455465605,"274151322000085","219011344069620",34.31,-1.50,0,334.84,375.71,12.8,10.5,0.071,589870.8,589870.8,10890,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465607,144189.00
02/14/2016 11:00,2,0.152,ACTIVE,212.61,301.77,59.975,1455465605,"201051344000633","219011344069620",16.88,-7.00,0,297.57,303.28,2.6,0.6,0.000,309749.0,309749.0,17517,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465608,144190.00
02/14/2016 11:00,2,0.203,ACTIVE,211.93,302.07,60.007,1455465605,"201051344000469","219011344069620",20.91,-9.00,0,298.77,303.58,4.3,2.2,0.000,310566.0,310566.0,17526,0,0,0,L,1122011218,0,120.65,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465609,144191.00
02/14/2016 11:00,2,0.215,ACTIVE,211.25,325.22,59.981,1455465605,"201051344000646","219011344069620",23.52,-3.00,0,297.57,334.84,5.1,3.0,0.000,315974.6,315974.6,22050,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465610,144192.00
02/14/2016 11:00,2,0.266,ACTIVE,211.03,371.51,59.996,1455465605,"274151322000052","219011344069620",34.79,-1.50,0,333.93,378.12,9.3,7.1,0.035,597925.2,597925.2,11080,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465611,144193.00
02/14/2016 11:00,2,0.182,ACTIVE,211.25,300.57,59.965,1455465605,"201051344000585","219011344069620",20.79,-4.00,0,297.57,302.37,3.8,1.8,0.000,320827.8,320827.8,22052,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465612,144194.00
02/14/2016 11:00,2,0.256,ACTIVE,211.25,335.74,59.970,1455465605,"201051344001230","219011344069620",25.43,-1.00,0,319.21,348.36,6.6,4.5,0.009,319966.7,319966.7,21885,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465613,144195.00
02/14/2016 11:00,2,0.232,ACTIVE,211.70,302.07,59.970,1455465605,"201051344000582","219011344069620",22.05,-7.00,0,299.07,312.89,5.2,3.1,0.000,313497.1,313497.1,22034,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465614,144196.00
02/14/2016 11:00,2,0.277,ACTIVE,210.80,336.04,59.970,1455465605,"201051344000955","219011344069620",25.84,-3.50,0,297.57,340.85,7.2,5.1,0.009,323995.7,323995.7,22000,0,0,0,L,1122011218,0,120.65,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465615,144197.00
02/14/2016 11:00,2,0.131,ACTIVE,210.80,337.54,59.959,1455465605,"274151322000094","219011344069620",30.47,-3.50,0,334.54,340.55,4.1,2.0,0.013,480684.8,480684.8,11472,0,0,0,L,1151911521,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465616,144198.00
02/14/2016 11:00,2,0.244,ACTIVE,211.93,302.68,59.975,1455465605,"201051344000579","219011344069620",21.65,-6.00,0,300.27,304.78,5.3,3.2,0.000,324596.3,324596.3,17446,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465616,144199.00
02/14/2016 11:00,2,0.213,ALERT,211.03,335.14,59.970,1455465605,"201051344000890","219011344069620",27.47,-3.50,0,297.57,345.06,6.0,3.8,0.004,321442.0,321442.0,21978,0,0,0,L,1122011218,0,121.33,120.20,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465618,144200.00
02/14/2016 11:00,2,0.256,ALERT,211.48,336.94,59.970,1455465605,"201051344000438","219011344069620",29.82,-5.00,0,297.87,342.05,7.8,5.6,0.013,323600.4,323600.4,22018,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465620,144201.00
02/14/2016 11:00,2,0.248,ACTIVE,211.25,336.34,59.965,1455465605,"201051344000417","219011344069620",26.66,-3.00,0,296.96,344.45,6.8,4.6,0.000,317384.4,317384.4,22132,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465621,144202.00
02/14/2016 11:00,2,0.203,ACTIVE,211.25,364.29,59.986,1455465605,"274151322000083","219011344069620",33.93,-3.00,0,334.84,367.00,7.0,4.8,0.031,592152.6,592152.6,11115,0,0,0,L,1151911521,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465622,144203.00
02/14/2016 11:00,2,0.270,ACTIVE,211.70,338.14,59.970,1455465605,"274151322000076","219011344069620",27.53,-3.50,0,335.14,342.35,7.5,5.3,0.035,629324.9,629324.9,11133,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465623,144204.00
02/14/2016 11:00,2,0.146,ACTIVE,211.70,302.37,59.975,1455465605,"201051344000868","219011344069620",20.46,-9.00,0,300.27,304.48,3.0,1.0,0.000,309507.9,309507.9,17253,0,0,0,L,1122011218,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465624,144205.00
02/14/2016 11:00,2,0.197,ACTIVE,211.03,361.29,59.970,1455465605,"274151322000095","219011344069620",33.73,-3.00,0,334.84,364.29,6.7,4.6,0.031,622307.6,622307.6,11004,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465625,144206.00
02/14/2016 11:00,2,0.145,ACTIVE,211.70,301.77,60.012,1455465605,"201051344000988","219011344069620",19.22,-8.50,0,296.96,303.28,2.8,0.8,0.000,307891.8,307891.8,17527,0,0,0,L,1122011218,0,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465626,144207.00
02/14/2016 11:00,2,0.186,ACTIVE,210.80,335.44,59.981,1455465605,"201051344001025","219011344069620",27.65,-5.00,0,296.96,343.85,5.2,3.1,0.004,321020.2,321020.2,22039,0,0,0,L,1122011218,0,120.88,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465627,144208.00
02/14/2016 11:00,2,0.256,ACTIVE,211.93,337.84,59.986,1455465605,"201051344000458","219011344069620",30.02,-5.00,0,299.37,342.95,7.8,5.6,0.013,318253.6,318253.6,17461,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465628,144209.00
02/14/2016 11:00,2,0.369,ACTIVE,212.61,378.12,59.975,1455465605,"201051344000853","219011344069620",35.33,-6.00,0,335.74,384.73,13.3,10.9,0.057,316471.4,316471.4,17142,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465629,144210.00
02/14/2016 11:00,2,0.258,ACTIVE,211.48,336.94,59.970,1455465605,"201051344000685","219011344069620",30.14,-3.00,0,320.11,351.67,7.9,5.7,0.018,323454.8,323454.8,21898,0,0,0,L,1122011218,0,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465629,144211.00
02/14/2016 11:00,2,0.230,ALERT,211.25,336.04,59.970,1455465605,"201051344000917","219011344069620",26.32,0.00,0,296.66,342.65,6.2,4.0,0.009,321029.9,321029.9,21870,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465631,144212.00
02/14/2016 11:00,2,0.234,ACTIVE,211.48,367.60,59.970,1455465605,"201051344001145","219011344069620",34.35,1.00,0,333.93,370.90,8.2,6.0,0.027,325159.4,325159.4,21798,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465632,144213.00
02/14/2016 11:00,2,0.248,ACTIVE,211.03,298.77,60.002,1455465605,"201051344000651","219011344069620",20.16,-8.00,0,297.57,301.77,5.1,3.0,0.000,317390.0,317390.0,22075,0,0,0,L,1122011218,0,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465633,144214.00
02/14/2016 11:00,2,0.299,ACTIVE,210.80,351.07,59.965,1455465605,"274151322000088","219011344069620",32.40,-2.00,0,333.63,382.33,9.8,7.6,0.049,574570.9,574570.9,10838,0,0,0,L,1151911521,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465634,144215.00
02/14/2016 11:00,2,0.164,ACTIVE,211.70,339.04,59.965,1455465605,"274151322000068","219011344069620",31.47,-3.00,0,335.44,342.65,5.3,3.2,0.009,480837.6,480837.6,11624,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465635,144216.00
02/14/2016 11:00,2,0.148,ACTIVE,210.57,300.27,60.018,1455465605,"201051344001135","219011344069620",23.87,-6.00,0,298.47,302.98,3.6,1.5,0.000,314088.6,314088.6,22050,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465636,144217.00
02/14/2016 11:00,2,0.174,ACTIVE,211.48,302.37,59.970,1455465605,"201051344000594","219011344069620",22.32,-6.50,0,299.37,303.88,4.0,1.9,0.000,320168.8,320168.8,17477,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465637,144218.00
02/14/2016 11:00,2,0.229,ALERT,211.25,336.04,59.965,1455465605,"201051344001203","219011344069620",23.60,-5.50,0,297.26,345.96,5.5,3.4,0.004,320383.0,320383.0,22033,0,0,0,L,1122011218,0,121.78,120.65,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465638,144219.00
