ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 11:00,2,0.264,ACTIVE,210.80,367.90,59.965,1455465605,"274151322000054","219011344069620",34.23,-0.50,0,334.54,375.71,9.2,7.0,0.049,587026.1,587026.1,10868,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465639,144220.00
02/14/2016 11:00,2,0.131,ACTIVE,212.16,301.47,59.965,1455465605,"201051344000867","219011344069620",16.82,-7.00,0,298.17,303.88,2.2,0.2,0.000,308974.7,308974.7,17487,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465640,144221.00
02/14/2016 11:00,2,0.293,ACTIVE,211.25,336.64,59.970,1455465605,"201051344001093","219011344069620",30.26,-2.00,0,329.73,342.65,9.0,6.8,0.022,319457.6,319457.6,21924,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465641,144222.00
02/14/2016 11:00,2,0.404,ACTIVE,211.93,357.68,59.970,1455465605,"201051344000900","219011344069620",33.08,-5.50,0,335.44,371.51,13.6,11.2,0.088,324321.8,324321.8,16996,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465642,144223.00
02/14/2016 11:00,2,0.271,ACTIVE,212.16,338.74,59.965,1455465605,"201051344000648","219011344069620",31.35,-8.50,0,333.03,343.85,8.7,6.5,0.018,317334.8,317334.8,17216,0,0,0,L,1122011218,0,120.88,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465643,144224.00
02/14/2016 11:00,2,0.695,ACTIVE,212.16,383.83,59.954,1455465605,"201051344000569","219011344069620",35.64,-3.50,0,333.63,397.66,25.1,22.3,0.164,325384.6,325384.6,16973,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465644,144225.00
02/14/2016 11:00,2,0.240,ACTIVE,211.93,354.67,59.959,1455465605,"201051344000983","219011344069620",32.94,-6.50,0,333.93,357.38,8.1,5.9,0.027,318126.3,318126.3,17347,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465645,144226.00
02/14/2016 11:00,2,0.148,ACTIVE,212.16,302.07,59.965,1455465605,"201051344001158","219011344069620",19.82,-8.00,0,299.37,303.58,3.0,1.0,0.000,313718.9,313718.9,17509,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465646,144227.00
02/14/2016 11:00,2,0.361,ACTIVE,212.61,357.68,59.944,1455465605,"201051344000576","219011344069620",33.24,-6.00,0,333.93,367.00,12.2,9.9,0.044,318854.1,318854.1,17050,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465647,144228.00
02/14/2016 11:00,2,0.332,ACTIVE,211.03,370.00,59.949,1455465605,"274151322000087","219011344069620",34.41,0.00,0,334.24,376.92,11.5,9.2,0.057,562195.4,562195.4,10909,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455465647,144229.00
02/14/2016 11:15,2,0.266,ACTIVE,212.61,353.47,59.975,1455466503,"201051344000645","219011344069620",32.86,-6.00,0,335.74,357.38,8.8,6.6,0.018,318144.9,318144.9,17166,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466505,144230.00
02/14/2016 11:15,2,0.395,ACTIVE,210.80,367.90,59.954,1455466503,"274151322000085","219011344069620",34.21,-0.50,0,334.24,376.62,13.8,11.4,0.071,589873.5,589873.5,10891,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466506,144231.00
02/14/2016 11:15,2,0.156,ACTIVE,212.61,301.47,60.012,1455466503,"201051344000633","219011344069620",18.05,-6.50,0,298.17,302.98,2.9,0.8,0.000,309749.2,309749.2,17518,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466507,144232.00
02/14/2016 11:15,2,0.207,ACTIVE,211.93,301.77,59.975,1455466503,"201051344000469","219011344069620",21.75,-8.50,0,299.07,303.28,4.6,2.5,0.000,310566.6,310566.6,17527,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466508,144233.00
02/14/2016 11:15,2,0.221,ALERT,211.03,338.14,59.986,1455466503,"201051344000646","219011344069620",24.33,-2.50,0,297.87,341.15,5.5,3.4,0.000,315975.4,315975.4,22051,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466510,144234.00
02/14/2016 11:15,2,0.260,ACTIVE,210.57,372.41,59.965,1455466503,"274151322000052","219011344069620",34.91,-0.50,0,333.93,380.22,9.2,6.9,0.040,597927.0,597927.0,11081,0,0,0,L,1151911521,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466510,144235.00
02/14/2016 11:15,2,0.189,ACTIVE,211.03,300.57,59.959,1455466503,"201051344000585","219011344069620",21.43,-3.50,0,298.17,302.07,4.1,2.0,0.000,320828.3,320828.3,22053,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466511,144236.00
02/14/2016 11:15,2,0.258,ACTIVE,211.03,335.74,59.975,1455466503,"201051344001230","219011344069620",26.98,-1.00,0,318.00,351.07,7.0,4.9,0.018,319967.8,319967.8,21886,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466512,144237.00
02/14/2016 11:15,2,0.232,ALERT,211.70,328.52,59.981,1455466503,"201051344000582","219011344069620",23.58,-6.00,0,299.67,340.85,5.6,3.5,0.000,313497.9,313497.9,22035,0,0,0,L,1122011218,0,121.55,121.10,0002,-7,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466514,144238.00
02/14/2016 11:15,2,0.271,ALERT,210.80,336.04,59.970,1455466503,"201051344000955","219011344069620",26.66,-3.50,0,298.17,340.55,7.3,5.1,0.004,323996.9,323996.9,22001,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466516,144239.00
02/14/2016 11:15,2,0.139,ACTIVE,210.80,336.64,59.965,1455466503,"274151322000094","219011344069620",30.63,-2.50,0,334.24,340.85,4.3,2.2,0.009,480685.3,480685.3,11473,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466517,144240.00
02/14/2016 11:15,2,0.242,ACTIVE,211.93,303.28,59.965,1455466503,"201051344000579","219011344069620",22.05,-6.00,0,300.87,309.29,5.4,3.3,0.000,324597.1,324597.1,17447,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466518,144241.00
02/14/2016 11:15,2,0.217,ACTIVE,211.03,335.14,59.975,1455466503,"201051344000890","219011344069620",27.79,-3.50,0,298.47,343.85,6.1,4.0,0.009,321443.0,321443.0,21980,0,0,0,L,1122011218,0,121.55,120.20,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466519,144242.00
02/14/2016 11:15,2,0.260,ACTIVE,211.48,336.34,59.975,1455466503,"201051344000438","219011344069620",30.26,-5.00,0,314.10,357.98,8.0,5.8,0.013,323601.8,323601.8,22020,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466519,144243.00
02/14/2016 11:15,2,0.256,ALERT,211.48,336.64,59.981,1455466503,"201051344000417","219011344069620",27.06,-3.00,0,297.26,344.76,7.0,4.9,0.004,317385.5,317385.5,22133,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466521,144244.00
02/14/2016 11:15,2,0.207,ACTIVE,211.03,366.10,59.959,1455466503,"274151322000083","219011344069620",34.11,-2.50,0,334.24,368.50,7.1,4.9,0.027,592153.8,592153.8,11116,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466522,144245.00
02/14/2016 11:15,2,0.252,ACTIVE,211.48,338.44,59.975,1455466503,"274151322000076","219011344069620",31.27,-2.50,0,335.44,370.90,8.0,5.8,0.040,629326.3,629326.3,11134,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466523,144246.00
02/14/2016 11:15,2,0.150,ACTIVE,211.93,302.37,59.970,1455466503,"201051344000868","219011344069620",21.17,-8.50,0,300.57,303.88,3.2,1.2,0.000,309508.2,309508.2,17254,0,0,0,L,1122011218,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466524,144247.00
02/14/2016 11:15,2,0.201,ACTIVE,211.03,363.69,59.965,1455466503,"274151322000095","219011344069620",33.91,-2.50,0,334.24,366.40,6.9,4.7,0.027,622308.7,622308.7,11005,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466525,144248.00
02/14/2016 11:15,2,0.143,ACTIVE,211.70,301.77,59.975,1455466503,"201051344000988","219011344069620",20.46,-8.00,0,297.57,303.28,3.0,1.0,0.000,307892.0,307892.0,17528,0,0,0,L,1122011218,0,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466526,144249.00
02/14/2016 11:15,2,0.193,ALERT,211.03,335.74,59.975,1455466503,"201051344001025","219011344069620",27.71,-3.50,0,296.66,343.85,5.5,3.4,0.004,321021.0,321021.0,22040,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466528,144250.00
02/14/2016 11:15,2,0.260,ACTIVE,212.16,337.84,59.965,1455466503,"201051344000458","219011344069620",30.51,-5.00,0,318.61,353.47,8.1,5.9,0.013,318255.0,318255.0,17462,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466529,144251.00
02/14/2016 11:15,2,0.398,ACTIVE,212.83,373.31,59.996,1455466503,"201051344000853","219011344069620",34.85,-5.50,0,335.74,383.83,14.1,11.6,0.071,316474.1,316474.1,17143,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466530,144252.00
02/14/2016 11:15,2,0.281,ACTIVE,211.48,337.84,59.928,1455466503,"201051344000685","219011344069620",28.86,-3.00,0,330.93,342.05,8.3,6.1,0.022,323456.2,323456.2,21899,0,0,0,L,1122011218,0,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466531,144253.00
02/14/2016 11:15,2,0.236,ACTIVE,211.48,338.14,59.970,1455466503,"201051344000917","219011344069620",26.78,0.50,0,296.06,341.45,6.5,4.3,0.009,321030.9,321030.9,21872,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466532,144254.00
02/14/2016 11:15,2,0.236,ACTIVE,211.48,374.21,59.975,1455466503,"201051344001145","219011344069620",35.03,1.00,0,334.54,377.22,8.4,6.2,0.027,325160.9,325160.9,21799,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466533,144255.00
02/14/2016 11:15,2,0.232,ACTIVE,211.25,301.17,59.965,1455466503,"201051344000651","219011344069620",22.50,-8.00,0,297.57,303.28,5.3,3.2,0.000,317390.8,317390.8,22076,0,0,0,L,1122011218,0,121.78,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466534,144256.00
02/14/2016 11:15,2,0.314,ACTIVE,210.80,351.07,59.959,1455466503,"274151322000088","219011344069620",32.52,-1.50,0,333.93,363.39,10.3,8.1,0.057,574572.8,574572.8,10839,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466534,144257.00
02/14/2016 11:15,2,0.174,ACTIVE,211.70,353.17,59.959,1455466503,"274151322000068","219011344069620",32.80,-2.50,0,335.74,355.28,5.8,3.7,0.022,480838.4,480838.4,11625,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466536,144258.00
02/14/2016 11:15,2,0.152,ALERT,211.03,323.11,59.954,1455466503,"201051344001135","219011344069620",25.76,-5.00,0,298.47,335.14,4.0,2.0,0.000,314089.1,314089.1,22051,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466538,144259.00
02/14/2016 11:15,2,0.176,ACTIVE,211.48,302.37,59.959,1455466503,"201051344000594","219011344069620",22.76,-6.00,0,299.67,303.28,4.0,2.0,0.000,320169.3,320169.3,17478,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466539,144260.00
02/14/2016 11:15,2,0.225,ACTIVE,211.25,336.04,59.970,1455466503,"201051344001203","219011344069620",25.13,-4.00,0,297.26,340.85,5.7,3.6,0.000,320383.9,320383.9,22035,0,0,0,L,1122011218,0,121.78,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466540,144261.00
02/14/2016 11:15,2,0.283,ACTIVE,211.03,371.51,60.002,1455466503,"274151322000054","219011344069620",34.61,0.00,0,333.93,376.01,9.9,7.7,0.044,587027.9,587027.9,10869,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466540,144262.00
02/14/2016 11:15,2,0.137,ACTIVE,212.16,301.47,59.970,1455466503,"201051344000867","219011344069620",18.21,-6.00,0,299.07,303.58,2.5,0.5,0.000,308974.7,308974.7,17488,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466541,144263.00
02/14/2016 11:15,2,0.299,ACTIVE,211.25,337.24,59.970,1455466503,"201051344001093","219011344069620",30.81,-1.00,0,330.33,342.65,9.4,7.1,0.022,319459.3,319459.3,21925,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466542,144264.00
02/14/2016 11:15,2,0.436,ACTIVE,212.16,352.57,59.975,1455466503,"201051344000900","219011344069620",32.44,-5.50,0,334.84,372.71,14.3,11.9,0.097,324324.6,324324.6,16997,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466543,144265.00
02/14/2016 11:15,2,0.291,ACTIVE,212.16,338.14,59.965,1455466503,"201051344000648","219011344069620",30.47,-8.00,0,333.33,348.66,9.0,6.8,0.018,317336.4,317336.4,17217,0,0,0,L,1122011218,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466544,144266.00
02/14/2016 11:15,2,0.736,ACTIVE,212.38,388.64,59.965,1455466503,"201051344000569","219011344069620",36.16,-3.00,0,333.33,398.56,27.1,24.2,0.177,325390.3,325390.3,16974,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466545,144267.00
02/14/2016 11:15,2,0.246,ACTIVE,212.16,361.59,59.965,1455466503,"201051344000983","219011344069620",33.68,-6.00,0,333.93,364.59,8.4,6.2,0.027,318127.7,318127.7,17348,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466546,144268.00
02/14/2016 11:15,2,0.156,ACTIVE,212.16,302.07,59.970,1455466503,"201051344001158","219011344069620",19.70,-8.00,0,299.37,303.28,3.1,1.1,0.000,313719.1,313719.1,17510,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466547,144269.00
02/14/2016 11:15,2,0.373,ACTIVE,212.61,362.79,59.975,1455466503,"201051344000576","219011344069620",33.72,-5.50,0,334.84,369.70,12.8,10.4,0.049,318856.6,318856.6,17051,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466548,144270.00
02/14/2016 11:15,2,0.359,ACTIVE,211.03,370.00,59.996,1455466503,"274151322000087","219011344069620",34.39,1.00,0,334.54,377.22,12.6,10.3,0.066,562197.8,562197.8,10910,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455466549,144271.00
02/14/2016 11:30,2,0.268,ACTIVE,212.61,356.78,60.039,1455467404,"201051344000645","219011344069620",33.20,-5.50,0,335.74,361.59,9.1,6.8,0.027,318146.6,318146.6,17167,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467406,144272.00
02/14/2016 11:30,2,0.418,ACTIVE,211.48,369.40,60.012,1455467404,"274151322000085","219011344069620",34.49,0.50,0,335.14,376.92,14.7,12.2,0.075,589876.4,589876.4,10892,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467407,144273.00
02/14/2016 11:30,2,0.156,ACTIVE,212.61,301.77,60.018,1455467404,"201051344000633","219011344069620",18.98,-6.50,0,298.17,303.28,3.0,1.0,0.000,309749.4,309749.4,17519,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467408,144274.00
02/14/2016 11:30,2,0.207,ACTIVE,212.16,302.37,60.012,1455467404,"201051344000469","219011344069620",22.48,-8.50,0,299.07,303.58,4.8,2.7,0.000,310567.2,310567.2,17528,0,0,0,L,1122011218,0,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467409,144275.00
02/14/2016 11:30,2,0.225,ACTIVE,211.25,336.94,60.007,1455467404,"201051344000646","219011344069620",24.87,-2.50,0,297.26,339.65,5.7,3.6,0.000,315976.2,315976.2,22053,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467409,144276.00
02/14/2016 11:30,2,0.436,ACTIVE,211.03,357.68,60.002,1455467404,"274151322000052","219011344069620",33.00,0.00,0,333.63,382.03,14.6,12.2,0.075,597928.8,597928.8,11082,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467410,144277.00
02/14/2016 11:30,2,0.193,ACTIVE,211.48,301.77,60.018,1455467404,"201051344000585","219011344069620",21.83,-3.50,0,298.17,313.80,4.3,2.2,0.000,320828.8,320828.8,22054,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467411,144278.00
02/14/2016 11:30,2,0.264,ACTIVE,211.48,337.24,60.018,1455467404,"201051344001230","219011344069620",27.15,-0.50,0,329.43,341.75,7.2,5.1,0.018,319969.1,319969.1,21887,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467412,144279.00
02/14/2016 11:30,2,0.211,ACTIVE,212.16,337.54,60.028,1455467404,"201051344000582","219011344069620",27.27,-5.50,0,299.07,354.07,5.9,3.8,0.000,313498.8,313498.8,22037,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467413,144280.00
02/14/2016 11:30,2,0.279,ACTIVE,211.25,336.04,60.023,1455467404,"201051344000955","219011344069620",26.88,-3.50,0,297.57,341.15,7.6,5.4,0.009,323998.3,323998.3,22003,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467414,144281.00
02/14/2016 11:30,2,0.148,ACTIVE,211.03,337.54,60.012,1455467404,"274151322000094","219011344069620",30.95,-2.00,0,334.24,341.45,4.7,2.6,0.013,480685.9,480685.9,11474,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467415,144282.00
02/14/2016 11:30,2,0.205,ALERT,212.16,337.54,60.039,1455467404,"201051344000579","219011344069620",26.86,-5.50,0,301.17,341.75,5.6,3.5,0.000,324598.0,324598.0,17448,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467417,144283.00
02/14/2016 11:30,2,0.221,ALERT,211.48,335.74,60.012,1455467404,"201051344000890","219011344069620",28.13,-3.00,0,297.87,338.74,6.3,4.2,0.004,321444.0,321444.0,21981,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467418,144284.00
02/14/2016 11:30,2,0.266,ACTIVE,211.48,336.94,60.007,1455467404,"201051344000438","219011344069620",30.67,-4.00,0,324.92,346.86,8.2,6.0,0.018,323603.3,323603.3,22021,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467420,144285.00
02/14/2016 11:30,2,0.258,ACTIVE,211.70,336.94,60.007,1455467404,"201051344000417","219011344069620",27.43,-3.00,0,297.26,342.05,7.2,5.0,0.000,317386.8,317386.8,22135,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467421,144286.00
02/14/2016 11:30,2,0.203,ACTIVE,211.03,367.30,59.986,1455467404,"274151322000083","219011344069620",34.23,-2.00,0,333.93,372.41,7.1,4.9,0.031,592155.0,592155.0,11117,0,0,0,L,1151911521,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467421,144287.00
02/14/2016 11:30,2,0.248,ACTIVE,211.93,366.40,60.023,1455467404,"274151322000076","219011344069620",34.23,-2.00,0,335.14,372.11,8.7,6.4,0.040,629327.8,629327.8,11135,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467422,144288.00
02/14/2016 11:30,2,0.152,ACTIVE,211.93,302.68,60.007,1455467404,"201051344000868","219011344069620",21.71,-8.00,0,300.57,304.18,3.4,1.3,0.000,309508.5,309508.5,17255,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467423,144289.00
02/14/2016 11:30,2,0.285,ACTIVE,211.03,345.36,59.996,1455467404,"274151322000095","219011344069620",31.87,-2.00,0,333.93,367.90,9.2,6.9,0.049,622310.3,622310.3,11006,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467424,144290.00
02/14/2016 11:30,2,0.145,ACTIVE,211.70,301.77,60.028,1455467404,"201051344000988","219011344069620",21.09,-7.00,0,297.87,303.28,3.1,1.1,0.000,307892.2,307892.2,17529,0,0,0,L,1122011218,0,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467425,144291.00
02/14/2016 11:30,2,0.195,ACTIVE,211.48,336.04,59.970,1455467404,"201051344001025","219011344069620",28.71,-3.50,0,297.57,341.15,5.7,3.6,0.004,321021.9,321021.9,22042,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467426,144292.00
02/14/2016 11:30,2,0.268,ACTIVE,212.16,337.24,60.002,1455467404,"201051344000458","219011344069620",30.93,-4.00,0,331.53,344.76,8.4,6.2,0.013,318256.5,318256.5,17463,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467427,144293.00
02/14/2016 11:30,2,0.400,ACTIVE,212.61,378.42,60.007,1455467404,"201051344000853","219011344069620",35.36,-5.50,0,335.74,384.43,14.3,11.9,0.071,316477.1,316477.1,17144,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467428,144294.00
02/14/2016 11:30,2,0.268,ACTIVE,211.93,338.74,59.970,1455467404,"201051344000685","219011344069620",31.25,-2.50,0,330.93,343.85,8.5,6.3,0.027,323457.7,323457.7,21900,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467429,144295.00
02/14/2016 11:30,2,0.238,ACTIVE,211.70,337.84,60.012,1455467404,"201051344000917","219011344069620",27.65,1.00,0,314.10,354.97,6.7,4.6,0.018,321032.0,321032.0,21873,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467430,144296.00
02/14/2016 11:30,2,0.260,ACTIVE,211.93,349.86,60.002,1455467404,"201051344001145","219011344069620",32.44,1.50,0,334.24,379.62,8.6,6.4,0.035,325162.5,325162.5,21800,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467431,144297.00
02/14/2016 11:30,2,0.234,ALERT,211.70,322.81,60.012,1455467404,"201051344000651","219011344069620",24.13,-6.50,0,297.87,346.26,5.8,3.6,0.000,317391.7,317391.7,22077,0,0,0,L,1122011218,0,121.78,120.65,0002,-8,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467432,144298.00
02/14/2016 11:30,2,0.332,ACTIVE,210.80,352.57,60.002,1455467404,"274151322000088","219011344069620",32.56,-1.00,0,333.93,364.59,10.9,8.6,0.062,574574.9,574574.9,10840,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467433,144299.00
02/14/2016 11:30,2,0.184,ACTIVE,211.93,363.99,59.970,1455467404,"274151322000068","219011344069620",33.93,-1.50,0,336.94,366.70,6.3,4.2,0.031,480839.4,480839.4,11626,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467434,144300.00
02/14/2016 11:30,2,0.154,ACTIVE,210.80,335.14,60.007,1455467404,"201051344001135","219011344069620",26.94,-4.00,0,297.57,342.95,4.2,2.1,0.000,314089.6,314089.6,22053,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467435,144301.00
02/14/2016 11:30,2,0.178,ACTIVE,211.70,302.37,60.002,1455467404,"201051344000594","219011344069620",23.10,-5.50,0,299.97,303.58,4.2,2.1,0.000,320169.8,320169.8,17479,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467436,144302.00
02/14/2016 11:30,2,0.236,ALERT,211.48,336.64,60.007,1455467404,"201051344001203","219011344069620",24.59,-4.00,0,297.87,341.45,5.9,3.8,0.004,320384.8,320384.8,22036,0,0,0,L,1122011218,0,122.01,120.65,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467438,144303.00
02/14/2016 11:30,2,0.299,ACTIVE,211.03,370.90,59.996,1455467404,"274151322000054","219011344069620",34.57,1.00,0,334.54,376.92,10.4,8.1,0.053,587029.9,587029.9,10870,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467439,144304.00
02/14/2016 11:30,2,0.137,ACTIVE,212.38,301.17,60.007,1455467404,"201051344000867","219011344069620",19.14,-6.00,0,299.37,303.88,2.7,0.7,0.000,308974.9,308974.9,17489,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467440,144305.00
02/14/2016 11:30,2,0.307,ACTIVE,211.48,339.34,60.007,1455467404,"201051344001093","219011344069620",31.37,-1.50,0,331.53,342.65,9.8,7.5,0.022,319461.1,319461.1,21926,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467441,144306.00
02/14/2016 11:30,2,0.459,ACTIVE,212.16,351.07,60.012,1455467404,"201051344000900","219011344069620",32.28,-5.00,0,334.84,376.01,15.1,12.6,0.106,324327.7,324327.7,16998,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467442,144307.00
02/14/2016 11:30,2,0.291,ACTIVE,212.38,339.04,60.007,1455467404,"201051344000648","219011344069620",31.31,-8.00,0,333.33,350.17,9.2,7.0,0.022,317338.1,317338.1,17218,0,0,0,L,1122011218,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467443,144308.00
02/14/2016 11:30,2,0.783,ACTIVE,212.38,387.14,60.002,1455467404,"201051344000569","219011344069620",35.90,-2.50,0,332.73,400.66,28.4,25.5,0.194,325396.5,325396.5,16975,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467444,144309.00
02/14/2016 11:30,2,0.268,ACTIVE,212.16,342.65,60.039,1455467404,"201051344000983","219011344069620",31.67,-6.00,0,334.24,368.50,8.6,6.4,0.035,318129.3,318129.3,17349,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467445,144310.00
02/14/2016 11:30,2,0.164,ACTIVE,212.16,301.77,60.002,1455467404,"201051344001158","219011344069620",18.81,-8.00,0,299.97,303.58,3.1,1.1,0.000,313719.4,313719.4,17511,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467445,144311.00
02/14/2016 11:30,2,0.385,ACTIVE,212.61,364.89,60.002,1455467404,"201051344000576","219011344069620",33.97,-5.00,0,334.24,371.51,13.3,10.9,0.049,318859.2,318859.2,17052,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467446,144312.00
02/14/2016 11:30,2,0.379,ACTIVE,211.25,370.30,60.018,1455467404,"274151322000087","219011344069620",34.59,1.50,0,334.84,377.52,13.3,10.9,0.071,562200.4,562200.4,10911,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455467447,144313.00
02/14/2016 11:45,2,0.270,ACTIVE,212.61,358.58,59.996,1455468304,"201051344000645","219011344069620",33.34,-5.50,0,335.74,362.79,9.2,6.9,0.027,318148.3,318148.3,17168,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468306,144314.00
02/14/2016 11:45,2,0.449,ACTIVE,211.25,369.10,59.986,1455468304,"274151322000085","219011344069620",34.23,1.50,0,334.54,376.31,15.6,13.1,0.084,589879.5,589879.5,10893,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468306,144315.00
02/14/2016 11:45,2,0.162,ACTIVE,212.61,301.47,60.007,1455468304,"201051344000633","219011344069620",19.72,-6.00,0,297.87,303.28,3.2,1.2,0.000,309749.7,309749.7,17520,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468307,144316.00
02/14/2016 11:45,2,0.211,ACTIVE,211.93,302.07,59.996,1455468304,"201051344000469","219011344069620",22.94,-8.50,0,299.67,303.58,4.9,2.8,0.000,310567.9,310567.9,17529,0,0,0,L,1122011218,0,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468308,144317.00
02/14/2016 11:45,2,0.221,ALERT,211.25,336.94,59.991,1455468304,"201051344000646","219011344069620",25.82,-2.50,0,298.17,340.55,5.8,3.7,0.000,315977.1,315977.1,22054,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468310,144318.00
02/14/2016 11:45,2,0.457,ACTIVE,210.80,357.98,59.986,1455468304,"274151322000052","219011344069620",32.98,0.00,0,333.93,363.99,15.3,12.8,0.084,597931.9,597931.9,11083,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468311,144319.00
02/14/2016 11:45,2,0.186,ALERT,211.70,337.84,59.996,1455468304,"201051344000585","219011344069620",25.41,-3.00,0,298.77,347.46,4.8,2.7,0.000,320829.4,320829.4,22055,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468313,144320.00
02/14/2016 11:45,2,0.271,ACTIVE,211.25,336.04,59.996,1455468304,"201051344001230","219011344069620",27.37,0.50,0,330.33,341.75,7.5,5.4,0.022,319970.4,319970.4,21888,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468314,144321.00
02/14/2016 11:45,2,0.236,ALERT,211.93,337.24,59.986,1455468304,"201051344000582","219011344069620",24.99,-5.00,0,299.37,339.65,6.0,3.9,0.009,313499.8,313499.8,22038,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468316,144322.00
02/14/2016 11:45,2,0.283,ALERT,211.03,335.74,60.028,1455468304,"201051344000955","219011344069620",26.90,-2.50,0,299.37,340.85,7.7,5.5,0.013,323999.6,323999.6,22004,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468318,144323.00
02/14/2016 11:45,2,0.156,ACTIVE,211.03,343.85,59.996,1455468304,"274151322000094","219011344069620",31.83,-1.50,0,334.54,345.66,5.0,2.9,0.022,480686.6,480686.6,11475,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468318,144324.00
02/14/2016 11:45,2,0.238,ACTIVE,212.16,331.23,59.996,1455468304,"201051344000579","219011344069620",24.23,-5.00,0,300.27,340.85,5.9,3.8,0.000,324598.9,324598.9,17450,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468319,144325.00
02/14/2016 11:45,2,0.223,ACTIVE,211.25,336.34,59.991,1455468304,"201051344000890","219011344069620",28.43,-2.50,0,298.47,339.34,6.5,4.3,0.013,321445.0,321445.0,21983,0,0,0,L,1122011218,0,121.33,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468320,144326.00
02/14/2016 11:45,2,0.268,ACTIVE,211.48,336.94,60.018,1455468304,"201051344000438","219011344069620",31.01,-3.50,0,331.53,342.65,8.4,6.2,0.018,323604.8,323604.8,22022,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468321,144327.00
02/14/2016 11:45,2,0.264,ALERT,211.48,336.64,60.018,1455468304,"201051344000417","219011344069620",27.69,-2.50,0,297.57,339.04,7.4,5.2,0.004,317388.0,317388.0,22136,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468323,144328.00
02/14/2016 11:45,2,0.203,ACTIVE,211.25,367.60,59.991,1455468304,"274151322000083","219011344069620",34.31,-1.50,0,334.54,371.21,7.1,5.0,0.031,592156.2,592156.2,11118,0,0,0,L,1151911521,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468324,144329.00
02/14/2016 11:45,2,0.264,ACTIVE,211.93,359.78,59.996,1455468304,"274151322000076","219011344069620",33.40,-1.50,0,336.04,373.01,9.0,6.7,0.044,629329.4,629329.4,11136,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468325,144330.00
02/14/2016 11:45,2,0.154,ACTIVE,211.93,302.37,60.007,1455468304,"201051344000868","219011344069620",22.13,-7.00,0,300.87,304.48,3.5,1.4,0.000,309508.8,309508.8,17256,0,0,0,L,1122011218,0,120.88,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468326,144331.00
02/14/2016 11:45,2,0.299,ACTIVE,211.25,345.96,60.012,1455468304,"274151322000095","219011344069620",31.81,-1.50,0,333.63,350.77,9.6,7.4,0.053,622312.1,622312.1,11007,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468327,144332.00
02/14/2016 11:45,2,0.145,ACTIVE,211.70,301.77,60.034,1455468304,"201051344000988","219011344069620",21.55,-6.50,0,297.57,303.28,3.1,1.1,0.000,307892.5,307892.5,17530,0,0,0,L,1122011218,0,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468328,144333.00
02/14/2016 11:45,2,0.203,ALERT,211.25,335.74,59.986,1455468304,"201051344001025","219011344069620",28.98,-3.50,0,298.17,339.95,6.0,3.9,0.004,321022.8,321022.8,22043,0,0,0,L,1122011218,0,121.10,120.88,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468329,144334.00
02/14/2016 11:45,2,0.271,ACTIVE,212.16,339.04,59.986,1455468304,"201051344000458","219011344069620",31.41,-3.50,0,333.03,342.95,8.7,6.5,0.018,318258.1,318258.1,17464,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468330,144335.00
02/14/2016 11:45,2,0.436,ACTIVE,212.61,362.19,59.991,1455468304,"201051344000853","219011344069620",33.60,-5.00,0,334.84,384.13,14.8,12.3,0.075,316480.1,316480.1,17145,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468331,144336.00
02/14/2016 11:45,2,0.283,ACTIVE,211.93,337.54,59.970,1455468304,"201051344000685","219011344069620",30.26,-2.00,0,332.73,345.06,8.7,6.5,0.027,323459.3,323459.3,21901,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468332,144337.00
02/14/2016 11:45,2,0.244,ACTIVE,211.70,337.84,59.970,1455468304,"201051344000917","219011344069620",27.93,1.50,0,325.82,347.46,7.0,4.8,0.018,321033.2,321033.2,21874,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468333,144338.00
02/14/2016 11:45,2,0.270,ACTIVE,211.70,351.37,59.986,1455468304,"201051344001145","219011344069620",32.60,2.50,0,334.84,372.11,9.0,6.7,0.031,325164.1,325164.1,21801,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468334,144339.00
02/14/2016 11:45,2,0.225,ACTIVE,211.70,337.84,59.944,1455468304,"201051344000651","219011344069620",26.32,-6.00,0,297.57,345.36,6.0,3.9,0.000,317392.6,317392.6,22079,0,0,0,L,1122011218,0,121.78,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468335,144340.00
02/14/2016 11:45,2,0.354,ACTIVE,211.03,342.95,59.991,1455468304,"274151322000088","219011344069620",31.71,-0.50,0,333.93,361.89,11.4,9.1,0.062,574577.1,574577.1,10841,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468336,144341.00
02/14/2016 11:45,2,0.191,ACTIVE,211.93,371.81,59.981,1455468304,"274151322000068","219011344069620",34.93,-1.00,0,336.64,376.31,6.8,4.7,0.022,480840.5,480840.5,11627,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468337,144342.00
02/14/2016 11:45,2,0.158,ALERT,211.25,336.04,59.991,1455468304,"201051344001135","219011344069620",27.27,-3.50,0,298.47,342.35,4.4,2.3,0.004,314090.1,314090.1,22054,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468338,144343.00
02/14/2016 11:45,2,0.178,ACTIVE,211.70,302.68,59.991,1455468304,"201051344000594","219011344069620",23.38,-5.00,0,299.97,303.88,4.2,2.2,0.000,320170.3,320170.3,17480,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468340,144344.00
02/14/2016 11:45,2,0.232,ACTIVE,211.48,336.64,59.991,1455468304,"201051344001203","219011344069620",25.84,-4.00,0,298.17,341.75,6.1,4.0,0.009,320385.7,320385.7,22038,0,0,0,L,1122011218,0,121.78,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468341,144345.00
02/14/2016 11:45,2,0.311,ACTIVE,211.03,371.21,59.991,1455468304,"274151322000054","219011344069620",34.65,1.50,0,334.54,376.01,11.0,8.7,0.057,587032.0,587032.0,10871,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468342,144346.00
02/14/2016 11:45,2,0.139,ACTIVE,212.38,301.17,59.996,1455468304,"201051344000867","219011344069620",19.92,-5.50,0,299.07,303.88,2.8,0.8,0.000,308975.0,308975.0,17490,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468343,144347.00
02/14/2016 11:45,2,0.318,ACTIVE,211.48,337.84,60.007,1455468304,"201051344001093","219011344069620",31.01,-1.00,0,331.83,348.06,10.1,7.8,0.022,319463.0,319463.0,21927,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468344,144348.00
02/14/2016 11:45,2,0.447,ACTIVE,212.16,367.60,60.002,1455468304,"201051344000900","219011344069620",34.11,-3.50,0,334.54,378.42,15.4,13.0,0.102,324330.9,324330.9,16999,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468345,144349.00
02/14/2016 11:45,2,0.303,ACTIVE,212.16,338.74,59.991,1455468304,"201051344000648","219011344069620",31.03,-7.00,0,333.63,349.26,9.6,7.3,0.027,317339.9,317339.9,17219,0,0,0,L,1122011218,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468346,144350.00
02/14/2016 11:45,2,0.830,ACTIVE,212.38,387.14,59.991,1455468304,"201051344000569","219011344069620",35.86,-1.50,0,333.63,399.46,30.2,27.2,0.208,325403.1,325403.1,16976,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468346,144351.00
02/14/2016 11:45,2,0.277,ACTIVE,212.16,350.77,59.996,1455468304,"201051344000983","219011344069620",32.50,-5.50,0,333.93,356.48,9.2,6.9,0.035,318130.9,318130.9,17350,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468348,144352.00
02/14/2016 11:45,2,0.158,ACTIVE,212.16,302.07,59.996,1455468304,"201051344001158","219011344069620",20.83,-8.00,0,299.67,303.58,3.4,1.3,0.000,313719.7,313719.7,17512,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468348,144353.00
02/14/2016 11:45,2,0.391,ACTIVE,212.61,367.90,59.996,1455468304,"201051344000576","219011344069620",34.27,-5.00,0,333.93,372.11,13.5,11.1,0.053,318862.0,318862.0,17053,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468349,144354.00
02/14/2016 11:45,2,0.400,ACTIVE,211.48,369.70,59.991,1455468304,"274151322000087","219011344069620",34.33,2.50,0,334.84,376.62,14.0,11.6,0.088,562203.2,562203.2,10912,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455468350,144355.00
02/14/2016 12:00,2,0.271,ACTIVE,213.06,360.69,59.954,1455469204,"201051344000645","219011344069620",33.60,-5.00,0,336.04,364.59,9.3,7.1,0.031,318150.1,318150.1,17169,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469206,144356.00
02/14/2016 12:00,2,0.484,ACTIVE,211.48,369.40,60.012,1455469204,"274151322000085","219011344069620",34.29,2.50,0,335.44,376.62,16.9,14.4,0.097,589882.9,589882.9,10894,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469207,144357.00
02/14/2016 12:00,2,0.162,ACTIVE,212.83,302.07,59.965,1455469204,"201051344000633","219011344069620",20.28,-5.50,0,298.17,303.28,3.3,1.3,0.000,309750.0,309750.0,17521,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469207,144358.00
02/14/2016 12:00,2,0.213,ACTIVE,212.61,302.98,59.965,1455469204,"201051344000469","219011344069620",23.36,-8.00,0,299.37,303.58,5.1,3.0,0.000,310568.6,310568.6,17530,0,0,0,L,1122011218,0,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469208,144359.00
02/14/2016 12:00,2,0.229,ACTIVE,211.25,336.94,60.018,1455469204,"201051344000646","219011344069620",25.74,-2.50,0,297.57,341.15,6.0,3.8,0.004,315978.0,315978.0,22056,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469209,144360.00
02/14/2016 12:00,2,0.475,ACTIVE,211.25,355.28,59.965,1455469204,"274151322000052","219011344069620",32.94,0.50,0,333.93,363.09,15.8,13.4,0.088,597935.1,597935.1,11084,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469210,144361.00
02/14/2016 12:00,2,0.180,ACTIVE,211.48,337.54,59.975,1455469204,"201051344000585","219011344069620",27.31,-2.50,0,298.17,352.27,5.0,2.9,0.004,320830.1,320830.1,22057,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469211,144362.00
02/14/2016 12:00,2,0.270,ACTIVE,211.48,336.34,59.981,1455469204,"201051344001230","219011344069620",28.03,0.00,0,330.33,342.05,7.7,5.5,0.018,319971.7,319971.7,21889,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469212,144363.00
