ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 12:00,2,0.242,ACTIVE,211.93,337.24,59.970,1455469204,"201051344000582","219011344069620",25.03,-4.00,0,299.07,340.25,6.2,4.0,0.004,313500.7,313500.7,22040,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469213,144364.00
02/14/2016 12:00,2,0.281,ACTIVE,211.25,336.34,59.991,1455469204,"201051344000955","219011344069620",27.37,-2.50,0,308.39,368.50,7.8,5.6,0.013,324001.0,324001.0,22006,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469214,144365.00
02/14/2016 12:00,2,0.164,ACTIVE,211.48,353.47,59.949,1455469204,"274151322000094","219011344069620",32.92,-1.00,0,335.44,356.18,5.5,3.4,0.022,480687.4,480687.4,11476,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469215,144366.00
02/14/2016 12:00,2,0.244,ALERT,212.38,336.34,59.970,1455469204,"201051344000579","219011344069620",24.09,-4.00,0,300.27,346.26,6.0,3.8,0.000,324599.8,324599.8,17451,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469217,144367.00
02/14/2016 12:00,2,0.227,ALERT,211.25,336.34,59.944,1455469204,"201051344000890","219011344069620",28.63,-2.50,0,298.47,339.95,6.6,4.4,0.009,321446.1,321446.1,21984,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469219,144368.00
02/14/2016 12:00,2,0.273,ACTIVE,211.70,341.15,59.996,1455469204,"201051344000438","219011344069620",31.59,-3.50,0,331.23,343.85,8.8,6.5,0.013,323606.4,323606.4,22023,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469220,144369.00
02/14/2016 12:00,2,0.273,ACTIVE,211.70,336.94,59.970,1455469204,"201051344000417","219011344069620",26.72,-2.50,0,297.57,340.55,7.4,5.2,0.000,317389.3,317389.3,22138,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469221,144370.00
02/14/2016 12:00,2,0.209,ACTIVE,211.25,368.80,59.965,1455469204,"274151322000083","219011344069620",34.39,-1.50,0,334.84,373.91,7.2,5.0,0.031,592157.5,592157.5,11119,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469222,144371.00
02/14/2016 12:00,2,0.279,ACTIVE,211.93,355.28,59.965,1455469204,"274151322000076","219011344069620",32.90,-1.00,0,336.04,372.71,9.3,7.1,0.049,629331.1,629331.1,11137,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469223,144372.00
02/14/2016 12:00,2,0.156,ACTIVE,212.16,302.68,60.018,1455469204,"201051344000868","219011344069620",22.50,-7.00,0,300.57,304.48,3.6,1.5,0.000,309509.2,309509.2,17257,0,0,0,L,1122011218,0,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469223,144373.00
02/14/2016 12:00,2,0.307,ACTIVE,211.48,346.56,59.970,1455469204,"274151322000095","219011344069620",32.08,-1.50,0,335.14,352.57,9.9,7.7,0.053,622313.9,622313.9,11008,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469224,144374.00
02/14/2016 12:00,2,0.146,ACTIVE,212.16,302.07,60.034,1455469204,"201051344000988","219011344069620",21.97,-6.50,0,297.87,303.58,3.3,1.3,0.000,307892.8,307892.8,17531,0,0,0,L,1122011218,0,120.88,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469225,144375.00
02/14/2016 12:00,2,0.205,ACTIVE,211.25,335.74,59.970,1455469204,"201051344001025","219011344069620",29.24,-3.00,0,297.87,340.85,6.1,4.0,0.009,321023.8,321023.8,22045,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469226,144376.00
02/14/2016 12:00,2,0.277,ACTIVE,212.16,347.16,59.965,1455469204,"201051344000458","219011344069620",32.24,-3.00,0,332.13,350.47,9.1,6.9,0.018,318259.7,318259.7,17465,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469227,144377.00
02/14/2016 12:00,2,0.447,ACTIVE,213.06,368.80,59.965,1455469204,"201051344000853","219011344069620",34.33,-4.00,0,335.74,383.23,15.5,13.1,0.080,316483.3,316483.3,17146,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469228,144378.00
02/14/2016 12:00,2,0.285,ACTIVE,211.93,338.14,59.986,1455469204,"201051344000685","219011344069620",31.21,-2.00,0,330.93,349.86,9.0,6.8,0.027,323460.9,323460.9,21902,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469229,144379.00
02/14/2016 12:00,2,0.250,ACTIVE,211.70,338.14,59.959,1455469204,"201051344000917","219011344069620",28.33,2.50,0,330.33,343.85,7.2,5.0,0.009,321034.3,321034.3,21875,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469230,144380.00
02/14/2016 12:00,2,0.275,ACTIVE,211.93,357.38,59.970,1455469204,"201051344001145","219011344069620",33.26,2.50,0,335.14,368.80,9.3,7.1,0.044,325165.8,325165.8,21802,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469231,144381.00
02/14/2016 12:00,2,0.256,ALERT,211.70,335.14,59.970,1455469204,"201051344000651","219011344069620",23.22,-5.00,0,297.57,353.47,6.0,3.9,0.000,317393.6,317393.6,22080,0,0,0,L,1122011218,0,122.01,120.65,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469232,144382.00
02/14/2016 12:00,2,0.363,ACTIVE,211.03,348.96,59.965,1455469204,"274151322000088","219011344069620",32.16,0.00,0,333.93,358.88,11.9,9.5,0.071,574579.4,574579.4,10842,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469233,144383.00
02/14/2016 12:00,2,0.197,ACTIVE,212.16,382.93,59.970,1455469204,"274151322000068","219011344069620",35.88,0.00,0,336.34,385.33,7.2,5.1,0.027,480841.7,480841.7,11628,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469234,144384.00
02/14/2016 12:00,2,0.162,ACTIVE,211.03,335.44,59.970,1455469204,"201051344001135","219011344069620",27.51,-2.50,0,298.17,340.55,4.5,2.5,0.004,314090.7,314090.7,22056,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469235,144385.00
02/14/2016 12:00,2,0.217,ACTIVE,211.93,302.37,59.970,1455469204,"201051344000594","219011344069620",20.77,-5.00,0,299.67,303.88,4.6,2.5,0.000,320170.9,320170.9,17481,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469236,144386.00
02/14/2016 12:00,2,0.242,ALERT,211.48,336.64,59.981,1455469204,"201051344001203","219011344069620",25.68,-3.50,0,298.47,342.05,6.3,4.2,0.009,320386.8,320386.8,22039,0,0,0,L,1122011218,0,122.01,120.65,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469238,144387.00
02/14/2016 12:00,2,0.330,ACTIVE,211.25,372.11,59.970,1455469204,"274151322000054","219011344069620",34.55,2.50,0,333.93,376.62,11.5,9.2,0.066,587034.2,587034.2,10872,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469239,144388.00
02/14/2016 12:00,2,0.141,ACTIVE,212.61,301.17,59.970,1455469204,"201051344000867","219011344069620",20.48,-5.00,0,299.07,303.88,2.9,0.9,0.000,308975.2,308975.2,17491,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469240,144389.00
02/14/2016 12:00,2,0.322,ACTIVE,211.48,340.85,59.965,1455469204,"201051344001093","219011344069620",31.47,-0.50,0,332.43,354.07,10.3,8.0,0.022,319464.9,319464.9,21928,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469241,144390.00
02/14/2016 12:00,2,0.480,ACTIVE,212.16,365.80,59.970,1455469204,"201051344000900","219011344069620",33.83,-3.50,0,334.84,379.32,16.6,14.0,0.115,324334.2,324334.2,17000,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469242,144391.00
02/14/2016 12:00,2,0.307,ACTIVE,212.61,338.14,59.970,1455469204,"201051344000648","219011344069620",31.15,-7.00,0,333.03,349.86,9.7,7.4,0.027,317341.7,317341.7,17220,0,0,0,L,1122011218,0,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469243,144392.00
02/14/2016 12:00,2,0.871,ACTIVE,212.38,385.63,59.959,1455469204,"201051344000569","219011344069620",35.64,-1.00,0,333.63,400.96,31.4,28.4,0.230,325410.0,325410.0,16977,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469243,144393.00
02/14/2016 12:00,2,0.283,ACTIVE,212.38,354.67,59.970,1455469204,"201051344000983","219011344069620",32.92,-5.00,0,334.54,361.29,9.4,7.2,0.040,318132.7,318132.7,17351,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469244,144394.00
02/14/2016 12:00,2,0.158,ACTIVE,212.38,302.07,59.981,1455469204,"201051344001158","219011344069620",21.41,-7.00,0,299.67,303.58,3.5,1.4,0.000,313720.0,313720.0,17513,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469245,144395.00
02/14/2016 12:00,2,0.398,ACTIVE,212.83,367.90,59.933,1455469204,"201051344000576","219011344069620",34.19,-5.00,0,333.93,373.61,13.9,11.5,0.062,318864.8,318864.8,17054,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469246,144396.00
02/14/2016 12:00,2,0.424,ACTIVE,211.25,369.70,59.970,1455469204,"274151322000087","219011344069620",34.57,3.00,0,335.44,378.42,14.9,12.5,0.080,562206.2,562206.2,10913,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455469247,144397.00
02/14/2016 12:15,2,0.266,ACTIVE,212.61,356.78,59.954,1455470104,"201051344000645","219011344069620",33.22,-5.00,0,335.14,364.89,9.0,6.7,0.027,318151.8,318151.8,17170,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470106,144398.00
02/14/2016 12:15,2,0.465,ACTIVE,211.25,370.30,59.954,1455470104,"274151322000085","219011344069620",34.29,3.00,0,335.14,376.92,16.2,13.7,0.093,589886.5,589886.5,10895,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470106,144399.00
02/14/2016 12:15,2,0.156,ACTIVE,212.38,300.57,59.991,1455470104,"201051344000633","219011344069620",19.14,-5.50,0,297.87,303.58,3.0,1.0,0.000,309750.3,309750.3,17522,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470107,144400.00
02/14/2016 12:15,2,0.209,ACTIVE,211.93,301.17,59.949,1455470104,"201051344000469","219011344069620",22.78,-6.50,0,299.37,303.58,4.8,2.7,0.000,310569.3,310569.3,17531,0,0,0,L,1122011218,0,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470108,144401.00
02/14/2016 12:15,2,0.223,ALERT,211.25,336.34,59.965,1455470104,"201051344000646","219011344069620",24.97,-2.50,0,298.17,341.15,5.7,3.5,0.004,315978.9,315978.9,22057,0,0,0,L,1122011218,0,121.55,120.65,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470110,144402.00
02/14/2016 12:15,2,0.443,ACTIVE,210.80,355.88,59.959,1455470104,"274151322000052","219011344069620",32.92,1.00,0,333.93,363.09,14.8,12.4,0.088,597938.3,597938.3,11085,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470111,144403.00
02/14/2016 12:15,2,0.174,ALERT,211.48,336.94,59.928,1455470104,"201051344000585","219011344069620",26.94,-2.00,0,297.87,341.15,4.8,2.7,0.000,320830.8,320830.8,22058,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470113,144404.00
02/14/2016 12:15,2,0.266,ACTIVE,211.48,336.34,59.928,1455470104,"201051344001230","219011344069620",27.27,-0.50,0,330.33,341.45,7.3,5.2,0.022,319973.1,319973.1,21890,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470114,144405.00
02/14/2016 12:15,2,0.203,ALERT,211.93,336.94,59.949,1455470104,"201051344000582","219011344069620",28.09,-3.50,0,299.37,339.95,5.8,3.7,0.000,313501.7,313501.7,22041,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470115,144406.00
02/14/2016 12:15,2,0.277,ACTIVE,211.03,336.04,59.965,1455470104,"201051344000955","219011344069620",26.96,-2.50,0,315.90,352.57,7.6,5.4,0.013,324002.4,324002.4,22007,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470117,144407.00
02/14/2016 12:15,2,0.156,ACTIVE,211.03,342.05,59.954,1455470104,"274151322000094","219011344069620",31.71,-0.50,0,336.04,357.98,5.0,2.9,0.022,480688.1,480688.1,11477,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470117,144408.00
02/14/2016 12:15,2,0.234,ACTIVE,211.70,318.30,59.959,1455470104,"201051344000579","219011344069620",23.32,-4.00,0,300.87,339.65,5.6,3.5,0.000,324600.7,324600.7,17453,0,0,0,L,1122011218,0,120.88,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470118,144409.00
02/14/2016 12:15,2,0.223,ACTIVE,211.25,335.74,60.002,1455470104,"201051344000890","219011344069620",28.23,-3.00,0,298.77,340.55,6.4,4.3,0.004,321447.2,321447.2,21986,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470119,144410.00
02/14/2016 12:15,2,0.268,ACTIVE,211.48,336.64,59.944,1455470104,"201051344000438","219011344069620",30.85,-3.50,0,332.73,348.36,8.4,6.2,0.018,323608.0,323608.0,22024,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470120,144411.00
02/14/2016 12:15,2,0.260,ALERT,211.48,336.94,59.965,1455470104,"201051344000417","219011344069620",27.55,-3.00,0,297.87,339.65,7.3,5.1,0.004,317390.6,317390.6,22139,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470122,144412.00
02/14/2016 12:15,2,0.207,ACTIVE,211.25,366.40,59.959,1455470104,"274151322000083","219011344069620",34.17,-2.00,0,334.24,373.61,7.2,5.1,0.027,592158.8,592158.8,11120,0,0,0,L,1151911521,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470123,144413.00
02/14/2016 12:15,2,0.266,ACTIVE,211.70,351.97,59.959,1455470104,"274151322000076","219011344069620",32.78,-0.50,0,336.04,373.01,8.8,6.6,0.040,629332.8,629332.8,11138,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470124,144414.00
02/14/2016 12:15,2,0.152,ACTIVE,211.70,302.07,59.954,1455470104,"201051344000868","219011344069620",21.95,-6.50,0,300.57,304.18,3.4,1.4,0.000,309509.5,309509.5,17258,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470125,144415.00
02/14/2016 12:15,2,0.295,ACTIVE,211.03,340.85,59.949,1455470104,"274151322000095","219011344069620",31.33,-2.00,0,335.14,352.27,9.3,7.1,0.053,622315.8,622315.8,11009,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470126,144416.00
02/14/2016 12:15,2,0.145,ACTIVE,211.70,301.47,59.975,1455470104,"201051344000988","219011344069620",21.21,-6.50,0,297.57,302.98,3.1,1.1,0.000,307893.1,307893.1,17532,0,0,0,L,1122011218,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470127,144417.00
02/14/2016 12:15,2,0.199,ALERT,211.25,335.44,59.965,1455470104,"201051344001025","219011344069620",28.88,-3.00,0,298.47,340.25,5.8,3.7,0.009,321024.7,321024.7,22046,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470129,144418.00
02/14/2016 12:15,2,0.266,ACTIVE,211.93,337.24,60.007,1455470104,"201051344000458","219011344069620",31.05,-3.00,0,333.33,355.58,8.4,6.2,0.018,318261.4,318261.4,17466,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470129,144419.00
02/14/2016 12:15,2,0.424,ACTIVE,212.61,364.59,59.991,1455470104,"201051344000853","219011344069620",33.89,-4.00,0,335.14,382.33,14.7,12.2,0.071,316486.4,316486.4,17147,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470130,144420.00
02/14/2016 12:15,2,0.283,ACTIVE,211.93,338.14,59.965,1455470104,"201051344000685","219011344069620",30.26,-3.00,0,331.83,350.77,8.7,6.5,0.022,323462.6,323462.6,21903,0,0,0,L,1122011218,0,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470131,144421.00
02/14/2016 12:15,2,0.240,ACTIVE,211.70,337.84,59.965,1455470104,"201051344000917","219011344069620",27.71,2.50,0,330.93,342.05,6.8,4.6,0.018,321035.5,321035.5,21876,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470132,144422.00
02/14/2016 12:15,2,0.264,ACTIVE,211.70,348.36,59.965,1455470104,"201051344001145","219011344069620",32.30,2.00,0,333.63,372.41,8.7,6.4,0.031,325167.5,325167.5,21803,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470133,144423.00
02/14/2016 12:15,2,0.223,ACTIVE,211.48,344.76,59.922,1455470104,"201051344000651","219011344069620",26.38,-4.00,0,298.17,353.17,6.0,3.9,0.000,317394.5,317394.5,22082,0,0,0,L,1122011218,0,121.78,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470134,144424.00
02/14/2016 12:15,2,0.344,ACTIVE,210.80,342.65,59.949,1455470104,"274151322000088","219011344069620",31.77,0.50,0,334.54,359.78,11.1,8.7,0.053,574581.7,574581.7,10843,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470135,144425.00
02/14/2016 12:15,2,0.186,ACTIVE,211.93,368.50,59.959,1455470104,"274151322000068","219011344069620",34.45,0.50,0,336.64,385.93,6.5,4.3,0.027,480842.9,480842.9,11629,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470136,144426.00
02/14/2016 12:15,2,0.156,ALERT,211.03,335.44,59.954,1455470104,"201051344001135","219011344069620",27.10,-2.00,0,298.77,340.25,4.3,2.2,0.000,314091.3,314091.3,22057,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470138,144427.00
02/14/2016 12:15,2,0.209,ACTIVE,211.25,301.47,59.949,1455470104,"201051344000594","219011344069620",20.24,-5.00,0,299.37,303.58,4.3,2.2,0.000,320171.5,320171.5,17482,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470139,144428.00
02/14/2016 12:15,2,0.232,ACTIVE,211.48,336.94,60.002,1455470104,"201051344001203","219011344069620",25.56,-3.50,0,298.17,341.75,6.0,3.9,0.009,320387.8,320387.8,22041,0,0,0,L,1122011218,0,121.78,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470140,144429.00
02/14/2016 12:15,2,0.307,ACTIVE,211.03,370.30,59.954,1455470104,"274151322000054","219011344069620",34.55,3.00,0,334.54,376.31,10.7,8.4,0.053,587036.4,587036.4,10873,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470141,144430.00
02/14/2016 12:15,2,0.135,ACTIVE,212.16,300.57,59.970,1455470104,"201051344000867","219011344069620",19.18,-4.00,0,298.77,303.58,2.6,0.6,0.000,308975.4,308975.4,17492,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470142,144431.00
02/14/2016 12:15,2,0.307,ACTIVE,211.25,342.35,59.965,1455470104,"201051344001093","219011344069620",31.63,-0.50,0,331.83,351.67,9.8,7.6,0.018,319466.9,319466.9,21929,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470143,144432.00
02/14/2016 12:15,2,0.453,ACTIVE,211.93,355.88,59.928,1455470104,"201051344000900","219011344069620",32.86,-2.50,0,334.84,378.42,15.1,12.6,0.102,324337.5,324337.5,17001,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470143,144433.00
02/14/2016 12:15,2,0.295,ACTIVE,212.16,337.84,59.986,1455470104,"201051344000648","219011344069620",30.67,-6.50,0,333.33,351.37,9.2,7.0,0.022,317343.5,317343.5,17221,0,0,0,L,1122011218,0,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470144,144434.00
02/14/2016 12:15,2,0.818,ACTIVE,212.16,386.23,59.970,1455470104,"201051344000569","219011344069620",35.78,-0.50,0,333.33,400.06,29.7,26.7,0.208,325416.9,325416.9,16978,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470145,144435.00
02/14/2016 12:15,2,0.270,ACTIVE,211.93,347.46,59.965,1455470104,"201051344000983","219011344069620",32.22,-4.00,0,333.33,360.99,8.8,6.6,0.035,318134.4,318134.4,17352,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470146,144436.00
02/14/2016 12:15,2,0.162,ACTIVE,212.16,301.17,59.922,1455470104,"201051344001158","219011344069620",19.56,-6.50,0,299.37,303.28,3.2,1.2,0.000,313720.3,313720.3,17514,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470147,144437.00
02/14/2016 12:15,2,0.383,ACTIVE,212.38,365.19,59.965,1455470104,"201051344000576","219011344069620",33.95,-4.00,0,334.24,373.31,13.2,10.8,0.049,318867.6,318867.6,17055,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470148,144438.00
02/14/2016 12:15,2,0.402,ACTIVE,211.03,369.10,59.949,1455470104,"274151322000087","219011344069620",34.51,3.70,0,334.54,377.82,14.1,11.7,0.066,562209.2,562209.2,10914,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455470149,144439.00
02/14/2016 12:30,2,0.273,ACTIVE,212.83,357.08,59.986,1455471003,"201051344000645","219011344069620",33.30,-4.00,0,335.74,363.09,9.3,7.0,0.027,318153.5,318153.5,17171,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471005,144440.00
02/14/2016 12:30,2,0.494,ACTIVE,211.70,370.60,59.986,1455471003,"274151322000085","219011344069620",34.33,3.30,0,334.84,377.52,17.2,14.6,0.102,589890.0,589890.0,10896,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471006,144441.00
02/14/2016 12:30,2,0.160,ACTIVE,212.83,302.07,60.028,1455471003,"201051344000633","219011344069620",20.00,-5.00,0,297.57,302.98,3.3,1.2,0.000,309750.5,309750.5,17523,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471007,144442.00
02/14/2016 12:30,2,0.211,ACTIVE,212.38,302.68,59.981,1455471003,"201051344000469","219011344069620",23.32,-6.50,0,298.77,303.28,5.0,2.9,0.000,310570.0,310570.0,17532,0,0,0,L,1122011218,0,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471007,144443.00
02/14/2016 12:30,2,0.225,ACTIVE,211.48,337.24,60.002,1455471003,"201051344000646","219011344069620",25.45,-2.50,0,297.26,340.85,5.8,3.7,0.000,315979.8,315979.8,22059,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471008,144444.00
02/14/2016 12:30,2,0.471,ACTIVE,211.25,355.58,59.981,1455471003,"274151322000052","219011344069620",32.86,2.00,0,334.24,362.49,15.7,13.2,0.084,597941.5,597941.5,11086,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471009,144445.00
02/14/2016 12:30,2,0.180,ACTIVE,211.93,337.84,59.981,1455471003,"201051344000585","219011344069620",27.33,-1.50,0,297.57,343.85,5.0,2.9,0.004,320831.5,320831.5,22060,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471010,144446.00
02/14/2016 12:30,2,0.268,ACTIVE,211.70,336.94,60.002,1455471003,"201051344001230","219011344069620",28.27,0.00,0,330.03,341.45,7.7,5.5,0.018,319974.4,319974.4,21891,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471011,144447.00
02/14/2016 12:30,2,0.209,ACTIVE,212.38,337.54,59.938,1455471003,"201051344000582","219011344069620",28.53,-3.00,0,298.47,339.95,6.1,3.9,0.000,313502.6,313502.6,22043,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471012,144448.00
02/14/2016 12:30,2,0.281,ALERT,211.48,336.64,59.981,1455471003,"201051344000955","219011344069620",27.43,-2.00,0,299.07,340.85,7.8,5.6,0.013,324003.7,324003.7,22008,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471014,144449.00
02/14/2016 12:30,2,0.168,ACTIVE,211.70,356.78,59.986,1455471003,"274151322000094","219011344069620",33.24,0.50,0,335.74,359.78,5.7,3.5,0.022,480688.9,480688.9,11478,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471015,144450.00
02/14/2016 12:30,2,0.246,ALERT,212.38,327.32,59.986,1455471003,"201051344000579","219011344069620",23.52,-3.50,0,299.37,344.76,5.9,3.8,0.000,324601.6,324601.6,17454,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471017,144451.00
02/14/2016 12:30,2,0.229,ALERT,211.70,336.34,59.981,1455471003,"201051344000890","219011344069620",28.59,-3.00,0,298.17,339.34,6.7,4.5,0.004,321448.3,321448.3,21987,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471019,144452.00
02/14/2016 12:30,2,0.271,ACTIVE,211.93,340.55,59.991,1455471003,"201051344000438","219011344069620",31.49,-3.00,0,332.13,342.65,8.7,6.5,0.022,323609.6,323609.6,22025,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471019,144453.00
02/14/2016 12:30,2,0.264,ACTIVE,212.16,337.54,59.986,1455471003,"201051344000417","219011344069620",28.01,-2.50,0,297.26,340.55,7.5,5.3,0.004,317391.9,317391.9,22141,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471020,144454.00
02/14/2016 12:30,2,0.205,ACTIVE,211.48,366.40,59.975,1455471003,"274151322000083","219011344069620",34.29,-1.50,0,334.24,372.41,7.1,4.9,0.022,592160.0,592160.0,11121,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471021,144455.00
02/14/2016 12:30,2,0.277,ACTIVE,212.38,364.29,59.986,1455471003,"274151322000076","219011344069620",33.93,0.00,0,336.04,371.21,9.5,7.3,0.053,629334.5,629334.5,11139,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471022,144456.00
02/14/2016 12:30,2,0.158,ACTIVE,212.16,302.98,59.975,1455471003,"201051344000868","219011344069620",22.54,-6.50,0,300.27,304.18,3.6,1.6,0.000,309509.9,309509.9,17259,0,0,0,L,1122011218,0,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471023,144457.00
02/14/2016 12:30,2,0.307,ACTIVE,211.48,345.66,59.970,1455471003,"274151322000095","219011344069620",32.03,-1.50,0,335.14,351.97,9.9,7.7,0.049,622317.6,622317.6,11010,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471024,144458.00
02/14/2016 12:30,2,0.145,ACTIVE,212.16,302.37,59.986,1455471003,"201051344000988","219011344069620",21.87,-6.00,0,297.26,303.28,3.2,1.2,0.000,307893.3,307893.3,17533,0,0,0,L,1122011218,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471025,144459.00
02/14/2016 12:30,2,0.205,ACTIVE,211.70,336.34,59.986,1455471003,"201051344001025","219011344069620",28.80,-2.50,0,297.87,340.25,6.0,3.9,0.009,321025.6,321025.6,22048,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471026,144460.00
02/14/2016 12:30,2,0.275,ACTIVE,212.38,345.06,59.981,1455471003,"201051344000458","219011344069620",32.03,-2.50,0,325.22,348.96,9.0,6.7,0.022,318262.9,318262.9,17467,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471027,144461.00
02/14/2016 12:30,2,0.449,ACTIVE,213.06,370.90,59.986,1455471003,"201051344000853","219011344069620",34.47,-3.00,0,334.84,382.03,15.7,13.2,0.080,316489.5,316489.5,17148,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471028,144462.00
02/14/2016 12:30,2,0.283,ACTIVE,212.16,339.65,59.981,1455471003,"201051344000685","219011344069620",31.39,-2.50,0,331.53,348.66,9.1,6.8,0.031,323464.2,323464.2,21904,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471028,144463.00
02/14/2016 12:30,2,0.248,ACTIVE,212.16,338.44,59.981,1455471003,"201051344000917","219011344069620",28.17,3.30,0,326.42,346.56,7.1,4.9,0.018,321036.7,321036.7,21877,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471029,144464.00
02/14/2016 12:30,2,0.273,ACTIVE,212.16,357.38,59.975,1455471003,"201051344001145","219011344069620",33.30,2.50,0,334.84,374.81,9.3,7.0,0.044,325169.1,325169.1,21804,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471030,144465.00
02/14/2016 12:30,2,0.215,ALERT,211.93,337.24,59.938,1455471003,"201051344000651","219011344069620",27.71,-3.50,0,297.87,366.10,6.0,3.9,0.004,317395.4,317395.4,22083,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471032,144466.00
02/14/2016 12:30,2,0.359,ACTIVE,211.03,346.26,59.986,1455471003,"274151322000088","219011344069620",32.12,1.00,0,334.24,363.09,11.8,9.4,0.057,574584.0,574584.0,10844,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471033,144467.00
02/14/2016 12:30,2,0.195,ACTIVE,212.16,381.12,59.981,1455471003,"274151322000068","219011344069620",35.80,1.00,0,336.34,384.43,7.1,4.9,0.027,480844.0,480844.0,11630,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471034,144468.00
02/14/2016 12:30,2,0.164,ACTIVE,211.48,335.74,59.954,1455471003,"201051344001135","219011344069620",27.47,-1.50,0,298.47,342.05,4.6,2.5,0.004,314091.9,314091.9,22059,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471035,144469.00
02/14/2016 12:30,2,0.215,ACTIVE,211.93,302.37,59.996,1455471003,"201051344000594","219011344069620",20.61,-5.00,0,298.47,303.58,4.5,2.4,0.000,320172.1,320172.1,17483,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471036,144470.00
02/14/2016 12:30,2,0.242,ALERT,211.93,336.94,59.981,1455471003,"201051344001203","219011344069620",25.56,-3.00,0,298.17,342.35,6.3,4.1,0.013,320388.7,320388.7,22042,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471038,144471.00
02/14/2016 12:30,2,0.334,ACTIVE,211.03,369.70,59.981,1455471003,"274151322000054","219011344069620",34.53,3.70,0,334.54,376.31,11.6,9.3,0.057,587038.6,587038.6,10874,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471039,144472.00
02/14/2016 12:30,2,0.139,ACTIVE,212.61,301.77,59.949,1455471003,"201051344000867","219011344069620",20.38,-3.50,0,298.47,303.88,2.9,0.9,0.000,308975.6,308975.6,17493,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471040,144473.00
02/14/2016 12:30,2,0.318,ACTIVE,211.70,340.85,60.023,1455471003,"201051344001093","219011344069620",31.49,0.00,0,332.13,351.07,10.2,7.9,0.031,319468.8,319468.8,21930,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471041,144474.00
02/14/2016 12:30,2,0.480,ACTIVE,212.16,364.29,60.002,1455471003,"201051344000900","219011344069620",33.66,-2.50,0,335.14,379.02,16.4,13.9,0.115,324340.8,324340.8,17002,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471041,144475.00
02/14/2016 12:30,2,0.303,ACTIVE,212.61,338.74,60.007,1455471003,"201051344000648","219011344069620",31.29,-6.50,0,332.73,348.96,9.6,7.4,0.027,317345.2,317345.2,17222,0,0,0,L,1122011218,0,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471042,144476.00
02/14/2016 12:30,2,0.883,ACTIVE,212.61,385.93,59.986,1455471003,"201051344000569","219011344069620",35.70,0.00,0,334.54,400.06,31.9,28.8,0.230,325423.8,325423.8,16979,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471043,144477.00
02/14/2016 12:30,2,0.283,ACTIVE,212.38,353.77,59.975,1455471003,"201051344000983","219011344069620",32.88,-3.50,0,333.33,361.29,9.5,7.2,0.035,318136.1,318136.1,17353,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471044,144478.00
02/14/2016 12:30,2,0.156,ACTIVE,212.61,302.07,59.986,1455471003,"201051344001158","219011344069620",21.45,-6.50,0,299.07,303.58,3.4,1.4,0.000,313720.6,313720.6,17515,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471045,144479.00
02/14/2016 12:30,2,0.395,ACTIVE,213.06,367.00,59.986,1455471003,"201051344000576","219011344069620",34.17,-3.50,0,333.93,372.41,13.7,11.3,0.053,318870.3,318870.3,17056,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471046,144480.00
02/14/2016 12:30,2,0.445,ACTIVE,211.48,372.41,60.002,1455471003,"274151322000087","219011344069620",34.41,4.00,0,334.24,377.52,15.5,13.1,0.088,562212.3,562212.3,10915,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471047,144481.00
02/14/2016 12:45,2,0.285,ACTIVE,212.83,355.88,59.970,1455471905,"201051344000645","219011344069620",33.14,-3.50,0,335.14,364.29,9.6,7.3,0.031,318155.3,318155.3,17172,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471906,144482.00
02/14/2016 12:45,2,0.514,ACTIVE,211.48,373.91,59.986,1455471905,"274151322000085","219011344069620",34.67,4.00,0,335.14,379.62,18.1,15.5,0.106,589893.8,589893.8,10897,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471907,144483.00
02/14/2016 12:45,2,0.162,ACTIVE,212.83,301.77,59.996,1455471905,"201051344000633","219011344069620",20.59,-5.00,0,298.17,303.28,3.4,1.4,0.000,309750.8,309750.8,17524,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471908,144484.00
02/14/2016 12:45,2,0.211,ACTIVE,212.38,302.37,59.996,1455471905,"201051344000469","219011344069620",23.64,-6.00,0,299.37,303.58,5.1,3.0,0.000,310570.7,310570.7,17533,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471909,144485.00
02/14/2016 12:45,2,0.227,ALERT,211.70,337.84,59.981,1455471905,"201051344000646","219011344069620",26.26,-2.00,0,298.47,341.15,6.0,3.9,0.004,315980.8,315980.8,22060,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471911,144486.00
02/14/2016 12:45,2,0.488,ACTIVE,211.03,354.97,60.012,1455471905,"274151322000052","219011344069620",32.90,2.50,0,333.93,363.09,16.3,13.8,0.088,597944.9,597944.9,11087,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471912,144487.00
02/14/2016 12:45,2,0.184,ALERT,211.93,338.44,59.996,1455471905,"201051344000585","219011344069620",27.69,-1.00,0,298.47,339.95,5.2,3.1,0.004,320832.2,320832.2,22061,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471913,144488.00
02/14/2016 12:45,2,0.275,ACTIVE,211.70,336.64,60.002,1455471905,"201051344001230","219011344069620",28.37,0.00,0,331.23,341.45,7.9,5.7,0.022,319975.8,319975.8,21892,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471914,144489.00
02/14/2016 12:45,2,0.213,ALERT,212.38,337.84,59.981,1455471905,"201051344000582","219011344069620",28.84,-2.50,0,299.97,341.45,6.2,4.1,0.004,313503.6,313503.6,22044,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471916,144490.00
02/14/2016 12:45,2,0.281,ACTIVE,211.48,337.24,59.996,1455471905,"201051344000955","219011344069620",27.79,-2.00,0,314.70,357.98,8.0,5.7,0.013,324005.1,324005.1,22010,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471917,144491.00
02/14/2016 12:45,2,0.178,ACTIVE,211.25,368.20,59.986,1455471905,"274151322000094","219011344069620",34.39,1.00,0,335.74,372.11,6.2,4.1,0.031,480689.9,480689.9,11479,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471918,144492.00
02/14/2016 12:45,2,0.215,ACTIVE,212.16,337.54,59.996,1455471905,"201051344000579","219011344069620",27.35,-3.00,0,300.87,342.95,6.0,3.8,0.004,324602.5,324602.5,17456,0,0,0,L,1122011218,0,121.10,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471919,144493.00
02/14/2016 12:45,2,0.232,ACTIVE,211.70,336.64,59.991,1455471905,"201051344000890","219011344069620",28.84,-3.00,0,299.37,340.85,6.8,4.7,0.009,321449.4,321449.4,21989,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471920,144494.00
02/14/2016 12:45,2,0.275,ACTIVE,211.93,347.16,59.970,1455471905,"201051344000438","219011344069620",32.18,-3.00,0,333.03,349.86,9.0,6.7,0.018,323611.2,323611.2,22026,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471921,144495.00
02/14/2016 12:45,2,0.270,ALERT,211.93,337.54,59.975,1455471905,"201051344000417","219011344069620",28.29,-2.50,0,298.77,341.45,7.7,5.5,0.009,317393.2,317393.2,22142,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471922,144496.00
02/14/2016 12:45,2,0.207,ACTIVE,211.25,368.80,59.981,1455471905,"274151322000083","219011344069620",34.41,-1.50,0,334.84,374.21,7.3,5.1,0.022,592161.2,592161.2,11122,0,0,0,L,1151911521,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471923,144497.00
02/14/2016 12:45,2,0.285,ACTIVE,211.93,367.30,59.981,1455471905,"274151322000076","219011344069620",34.35,0.50,0,336.34,372.11,9.8,7.6,0.049,629336.4,629336.4,11140,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471924,144498.00
02/14/2016 12:45,2,0.162,ACTIVE,212.16,302.68,59.986,1455471905,"201051344000868","219011344069620",22.88,-5.50,0,300.87,304.48,3.8,1.7,0.000,309510.3,309510.3,17260,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471925,144499.00
02/14/2016 12:45,2,0.326,ACTIVE,211.25,344.15,59.981,1455471905,"274151322000095","219011344069620",31.67,-1.50,0,334.24,352.87,10.4,8.2,0.057,622319.6,622319.6,11011,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471926,144500.00
02/14/2016 12:45,2,0.158,ACTIVE,211.93,301.77,59.975,1455471905,"201051344000988","219011344069620",20.18,-5.50,0,297.57,303.28,3.3,1.2,0.000,307893.6,307893.6,17534,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471927,144501.00
02/14/2016 12:45,2,0.215,ALERT,211.70,336.34,59.986,1455471905,"201051344001025","219011344069620",27.99,-2.00,0,298.47,341.75,6.1,4.0,0.009,321026.6,321026.6,22049,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471929,144502.00
02/14/2016 12:45,2,0.275,ACTIVE,212.16,352.27,59.991,1455471905,"201051344000458","219011344069620",32.76,-2.00,0,333.63,355.28,9.2,7.0,0.027,318264.7,318264.7,17468,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471930,144503.00
02/14/2016 12:45,2,0.467,ACTIVE,212.83,371.51,59.991,1455471905,"201051344000853","219011344069620",34.53,-2.50,0,335.44,382.63,16.4,13.9,0.093,316493.0,316493.0,17149,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471931,144504.00
02/14/2016 12:45,2,0.291,ACTIVE,212.16,341.75,59.986,1455471905,"201051344000685","219011344069620",31.57,-2.50,0,333.63,353.77,9.3,7.1,0.031,323466.0,323466.0,21905,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471932,144505.00
02/14/2016 12:45,2,0.244,ACTIVE,211.93,338.14,59.981,1455471905,"201051344000917","219011344069620",29.52,3.70,0,330.63,343.25,7.4,5.2,0.018,321038.0,321038.0,21878,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471932,144506.00
02/14/2016 12:45,2,0.281,ACTIVE,212.16,362.79,59.991,1455471905,"201051344001145","219011344069620",33.81,2.50,0,335.14,373.91,9.7,7.4,0.040,325171.0,325171.0,21805,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471933,144507.00
