ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 12:45,2,0.217,ACTIVE,211.93,337.84,59.996,1455471905,"201051344000651","219011344069620",28.07,-2.50,0,298.47,339.95,6.2,4.0,0.004,317396.4,317396.4,22085,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471934,144508.00
02/14/2016 12:45,2,0.385,ACTIVE,210.80,345.06,59.981,1455471905,"274151322000088","219011344069620",31.89,2.00,0,334.84,367.60,12.4,10.1,0.071,574586.4,574586.4,10845,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471935,144509.00
02/14/2016 12:45,2,0.203,ACTIVE,211.70,392.85,59.981,1455471905,"274151322000068","219011344069620",36.92,1.50,0,336.64,394.65,7.6,5.4,0.031,480845.3,480845.3,11631,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471936,144510.00
02/14/2016 12:45,2,0.170,ALERT,211.48,336.94,59.954,1455471905,"201051344001135","219011344069620",27.83,-0.50,0,299.07,338.74,4.8,2.7,0.004,314092.5,314092.5,22060,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471938,144511.00
02/14/2016 12:45,2,0.219,ACTIVE,211.70,302.07,59.981,1455471905,"201051344000594","219011344069620",20.79,-5.00,0,299.67,303.88,4.7,2.6,0.000,320172.7,320172.7,17484,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471939,144512.00
02/14/2016 12:45,2,0.244,ACTIVE,211.70,337.54,59.986,1455471905,"201051344001203","219011344069620",26.48,-2.50,0,298.47,342.65,6.6,4.4,0.009,320389.8,320389.8,22044,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471940,144513.00
02/14/2016 12:45,2,0.352,ACTIVE,211.03,370.60,59.965,1455471905,"274151322000054","219011344069620",34.57,4.00,0,334.24,377.82,12.2,9.9,0.066,587041.0,587041.0,10875,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471941,144514.00
02/14/2016 12:45,2,0.143,ACTIVE,212.38,301.47,59.981,1455471905,"201051344000867","219011344069620",20.99,-3.50,0,299.07,303.88,3.0,1.0,0.000,308975.8,308975.8,17494,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471942,144515.00
02/14/2016 12:45,2,0.322,ACTIVE,211.70,349.26,59.986,1455471905,"201051344001093","219011344069620",32.36,0.50,0,332.13,357.38,10.6,8.3,0.035,319470.8,319470.8,21931,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471943,144516.00
02/14/2016 12:45,2,0.486,ACTIVE,212.16,368.80,59.986,1455471905,"201051344000900","219011344069620",34.09,-2.00,0,333.63,379.62,16.9,14.3,0.119,324344.4,324344.4,17003,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471944,144517.00
02/14/2016 12:45,2,0.307,ACTIVE,212.38,338.74,59.975,1455471905,"201051344000648","219011344069620",31.25,-6.00,0,333.63,346.56,9.8,7.5,0.027,317347.1,317347.1,17223,0,0,0,L,1122011218,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471945,144518.00
02/14/2016 12:45,2,0.926,ACTIVE,212.38,387.14,59.981,1455471905,"201051344000569","219011344069620",35.72,0.50,0,333.33,400.36,33.5,30.5,0.239,325431.3,325431.3,16980,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471946,144519.00
02/14/2016 12:45,2,0.291,ACTIVE,212.16,356.78,59.959,1455471905,"201051344000983","219011344069620",33.22,-3.00,0,334.24,363.69,9.8,7.5,0.035,318137.9,318137.9,17354,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471946,144520.00
02/14/2016 12:45,2,0.174,ACTIVE,212.16,301.77,59.986,1455471905,"201051344001158","219011344069620",19.34,-6.00,0,299.67,303.58,3.4,1.4,0.000,313721.0,313721.0,17516,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471947,144521.00
02/14/2016 12:45,2,0.408,ACTIVE,212.61,367.60,59.981,1455471905,"201051344000576","219011344069620",34.11,-3.50,0,334.24,373.01,14.1,11.7,0.062,318873.2,318873.2,17057,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471948,144522.00
02/14/2016 12:45,2,0.479,ACTIVE,211.25,373.31,59.981,1455471905,"274151322000087","219011344069620",34.63,4.50,0,334.54,377.52,16.7,14.2,0.084,562215.7,562215.7,10916,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455471949,144523.00
02/14/2016 13:00,2,0.281,ACTIVE,212.83,355.28,59.975,1455472804,"201051344000645","219011344069620",33.02,-3.50,0,336.34,364.29,9.4,7.2,0.035,318157.1,318157.1,17173,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472806,144524.00
02/14/2016 13:00,2,0.516,ACTIVE,211.48,370.30,59.981,1455472804,"274151322000085","219011344069620",34.43,4.50,0,335.14,379.92,18.0,15.4,0.106,589897.6,589897.6,10898,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472807,144525.00
02/14/2016 13:00,2,0.162,ACTIVE,212.83,301.77,59.981,1455472804,"201051344000633","219011344069620",20.48,-4.00,0,297.87,303.58,3.4,1.3,0.000,309751.2,309751.2,17525,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472808,144526.00
02/14/2016 13:00,2,0.211,ACTIVE,212.16,302.07,59.981,1455472804,"201051344000469","219011344069620",23.64,-6.00,0,299.67,303.88,5.1,3.0,0.000,310571.5,310571.5,17534,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472809,144527.00
02/14/2016 13:00,2,0.221,ACTIVE,211.25,336.94,59.970,1455472804,"201051344000646","219011344069620",26.48,-2.00,0,298.47,341.75,6.0,3.8,0.004,315981.7,315981.7,22062,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472810,144528.00
02/14/2016 13:00,2,0.486,ACTIVE,211.03,353.77,60.002,1455472804,"274151322000052","219011344069620",32.78,3.00,0,334.54,363.39,16.2,13.7,0.097,597948.4,597948.4,11088,0,0,0,L,1151911521,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472811,144529.00
02/14/2016 13:00,2,0.184,ACTIVE,211.70,337.54,60.012,1455472804,"201051344000585","219011344069620",27.67,-1.00,0,298.47,340.25,5.2,3.1,0.009,320833.0,320833.0,22063,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472812,144530.00
02/14/2016 13:00,2,0.277,ACTIVE,211.70,336.94,59.954,1455472804,"201051344001230","219011344069620",28.15,0.50,0,330.93,341.75,7.9,5.7,0.022,319977.2,319977.2,21893,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472812,144531.00
02/14/2016 13:00,2,0.240,ACTIVE,212.16,337.84,59.975,1455472804,"201051344000582","219011344069620",25.41,-2.00,0,299.37,342.05,6.2,4.0,0.000,313504.6,313504.6,22046,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472813,144532.00
02/14/2016 13:00,2,0.281,ACTIVE,211.25,336.04,59.981,1455472804,"201051344000955","219011344069620",27.69,-1.50,0,320.71,349.26,7.9,5.7,0.013,324006.6,324006.6,22011,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472814,144533.00
02/14/2016 13:00,2,0.180,ACTIVE,211.03,371.81,59.949,1455472804,"274151322000094","219011344069620",34.75,1.50,0,336.04,374.51,6.3,4.1,0.031,480690.9,480690.9,11480,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472815,144534.00
02/14/2016 13:00,2,0.248,ALERT,212.38,327.02,59.981,1455472804,"201051344000579","219011344069620",23.20,-3.00,0,300.27,354.37,5.9,3.7,0.000,324603.5,324603.5,17457,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472817,144535.00
02/14/2016 13:00,2,0.232,ALERT,211.48,336.34,60.007,1455472804,"201051344000890","219011344069620",28.78,-2.50,0,299.37,341.15,6.8,4.6,0.004,321450.6,321450.6,21990,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472819,144536.00
02/14/2016 13:00,2,0.270,ACTIVE,211.93,345.36,59.970,1455472804,"201051344000438","219011344069620",31.99,-2.50,0,333.03,353.47,8.8,6.5,0.018,323612.9,323612.9,22027,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472820,144537.00
02/14/2016 13:00,2,0.266,ACTIVE,211.93,337.84,59.981,1455472804,"201051344000417","219011344069620",27.95,-2.00,0,297.87,341.75,7.6,5.4,0.004,317394.6,317394.6,22144,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472821,144538.00
02/14/2016 13:00,2,0.207,ACTIVE,211.25,367.30,59.954,1455472804,"274151322000083","219011344069620",34.29,-1.00,0,334.24,374.51,7.1,4.9,0.027,592162.5,592162.5,11123,0,0,0,L,1151911521,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472822,144539.00
02/14/2016 13:00,2,0.287,ACTIVE,211.70,364.89,59.954,1455472804,"274151322000076","219011344069620",33.99,1.00,0,336.64,372.11,9.9,7.6,0.049,629338.3,629338.3,11141,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472823,144540.00
02/14/2016 13:00,2,0.160,ACTIVE,212.16,302.68,59.970,1455472804,"201051344000868","219011344069620",22.84,-5.50,0,300.87,304.78,3.7,1.7,0.000,309510.7,309510.7,17261,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472824,144541.00
02/14/2016 13:00,2,0.324,ACTIVE,211.25,339.95,59.959,1455472804,"274151322000095","219011344069620",31.41,-1.50,0,335.14,351.37,10.3,8.0,0.049,622321.6,622321.6,11012,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472825,144542.00
02/14/2016 13:00,2,0.145,ACTIVE,212.16,302.07,59.928,1455472804,"201051344000988","219011344069620",22.15,-5.50,0,297.57,303.88,3.2,1.2,0.000,307893.9,307893.9,17535,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472826,144543.00
02/14/2016 13:00,2,0.207,ALERT,211.48,336.34,59.949,1455472804,"201051344001025","219011344069620",29.08,-1.50,0,299.07,342.65,6.1,4.0,0.009,321027.6,321027.6,22051,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472827,144544.00
02/14/2016 13:00,2,0.275,ACTIVE,212.38,350.77,59.928,1455472804,"201051344000458","219011344069620",32.58,-1.50,0,334.24,357.98,9.1,6.9,0.022,318266.4,318266.4,17469,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472828,144545.00
02/14/2016 13:00,2,0.461,ACTIVE,213.06,368.80,59.965,1455472804,"201051344000853","219011344069620",34.27,-2.50,0,336.04,382.03,16.1,13.6,0.084,316496.4,316496.4,17150,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472829,144546.00
02/14/2016 13:00,2,0.291,ACTIVE,212.16,338.74,59.991,1455472804,"201051344000685","219011344069620",30.87,-1.50,0,334.84,352.87,9.1,6.9,0.027,323467.7,323467.7,21906,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472830,144547.00
02/14/2016 13:00,2,0.230,ACTIVE,211.93,337.84,59.944,1455472804,"201051344000917","219011344069620",30.51,4.00,0,331.53,343.25,7.2,5.0,0.018,321039.2,321039.2,21879,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472831,144548.00
02/14/2016 13:00,2,0.279,ACTIVE,211.93,365.19,59.965,1455472804,"201051344001145","219011344069620",34.09,3.30,0,335.14,372.71,9.7,7.4,0.040,325172.8,325172.8,21806,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472832,144549.00
02/14/2016 13:00,2,0.221,ALERT,211.70,337.54,59.975,1455472804,"201051344000651","219011344069620",27.23,-2.00,0,298.77,340.25,6.2,4.0,0.004,317397.4,317397.4,22086,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472834,144550.00
02/14/2016 13:00,2,0.379,ACTIVE,211.03,345.96,59.970,1455472804,"274151322000088","219011344069620",31.95,2.50,0,334.54,361.59,12.4,10.0,0.071,574588.9,574588.9,10846,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472835,144551.00
02/14/2016 13:00,2,0.201,ACTIVE,212.16,389.54,59.949,1455472804,"274151322000068","219011344069620",36.56,2.50,0,336.94,396.15,7.5,5.3,0.027,480846.6,480846.6,11632,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472836,144552.00
02/14/2016 13:00,2,0.170,ACTIVE,211.25,335.74,59.938,1455472804,"201051344001135","219011344069620",26.84,0.00,0,299.37,339.04,4.7,2.6,0.004,314093.2,314093.2,22062,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472837,144553.00
02/14/2016 13:00,2,0.217,ACTIVE,211.93,302.68,59.970,1455472804,"201051344000594","219011344069620",20.52,-4.00,0,299.67,304.18,4.5,2.4,0.000,320173.3,320173.3,17485,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472838,144554.00
02/14/2016 13:00,2,0.236,ACTIVE,211.48,336.64,59.975,1455472804,"201051344001203","219011344069620",26.84,-2.00,0,315.90,356.48,6.5,4.3,0.009,320390.9,320390.9,22045,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472838,144555.00
02/14/2016 13:00,2,0.355,ACTIVE,211.03,371.81,59.991,1455472804,"274151322000054","219011344069620",34.35,5.00,0,334.54,377.52,12.3,10.0,0.062,587043.5,587043.5,10876,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472839,144556.00
02/14/2016 13:00,2,0.143,ACTIVE,212.38,301.17,60.007,1455472804,"201051344000867","219011344069620",20.83,-3.00,0,299.37,304.18,3.0,1.0,0.000,308976.1,308976.1,17495,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472840,144557.00
02/14/2016 13:00,2,0.322,ACTIVE,211.70,342.35,59.975,1455472804,"201051344001093","219011344069620",31.63,1.00,0,333.03,356.48,10.4,8.1,0.027,319472.8,319472.8,21932,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472841,144558.00
02/14/2016 13:00,2,0.504,ACTIVE,212.16,362.79,59.970,1455472804,"201051344000900","219011344069620",33.50,-1.50,0,336.04,377.82,17.1,14.6,0.124,324348.0,324348.0,17004,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472842,144559.00
02/14/2016 13:00,2,0.303,ACTIVE,212.61,338.44,59.965,1455472804,"201051344000648","219011344069620",31.25,-5.50,0,334.54,346.56,9.7,7.4,0.027,317349.0,317349.0,17224,0,0,0,L,1122011218,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472843,144560.00
02/14/2016 13:00,2,0.928,ACTIVE,212.38,386.53,59.970,1455472804,"201051344000569","219011344069620",35.70,1.00,0,334.24,400.66,33.5,30.4,0.247,325438.8,325438.8,16981,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472844,144561.00
02/14/2016 13:00,2,0.287,ACTIVE,212.16,356.48,59.975,1455472804,"201051344000983","219011344069620",33.10,-3.00,0,334.54,364.89,9.7,7.4,0.040,318139.8,318139.8,17355,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472845,144562.00
02/14/2016 13:00,2,0.166,ACTIVE,212.61,302.07,59.975,1455472804,"201051344001158","219011344069620",19.82,-5.50,0,299.97,303.88,3.4,1.4,0.000,313721.3,313721.3,17517,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472846,144563.00
02/14/2016 13:00,2,0.408,ACTIVE,212.83,365.80,59.986,1455472804,"201051344000576","219011344069620",34.03,-3.00,0,334.54,373.01,14.1,11.7,0.057,318876.1,318876.1,17058,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472847,144564.00
02/14/2016 13:00,2,0.496,ACTIVE,211.48,367.90,59.938,1455472804,"274151322000087","219011344069620",34.13,5.00,0,335.14,377.22,17.2,14.7,0.097,562219.3,562219.3,10917,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455472848,144565.00
02/14/2016 13:15,2,0.275,ACTIVE,213.06,352.87,59.975,1455473704,"201051344000645","219011344069620",32.76,-3.00,0,336.34,362.49,9.2,6.9,0.027,318158.8,318158.8,17174,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473706,144566.00
02/14/2016 13:15,2,0.502,ACTIVE,211.48,367.60,59.928,1455473704,"274151322000085","219011344069620",34.23,5.00,0,336.34,379.32,17.4,14.9,0.102,589901.4,589901.4,10899,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473707,144567.00
02/14/2016 13:15,2,0.158,ACTIVE,213.06,302.07,59.965,1455473704,"201051344000633","219011344069620",19.88,-3.50,0,298.17,303.58,3.2,1.2,0.000,309751.5,309751.5,17526,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473707,144568.00
02/14/2016 13:15,2,0.209,ACTIVE,212.61,302.98,59.965,1455473704,"201051344000469","219011344069620",23.46,-5.00,0,299.37,304.18,5.0,2.9,0.000,310572.2,310572.2,17535,0,0,0,L,1122011218,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473708,144569.00
02/14/2016 13:15,2,0.229,ALERT,211.70,337.54,59.954,1455473704,"201051344000646","219011344069620",25.37,-2.00,0,297.87,341.75,5.9,3.8,0.004,315982.7,315982.7,22063,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473710,144570.00
02/14/2016 13:15,2,0.471,ACTIVE,211.25,355.58,59.954,1455473704,"274151322000052","219011344069620",32.66,2.50,0,334.54,362.49,15.6,13.1,0.097,597951.7,597951.7,11089,0,0,0,L,1151911521,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473711,144571.00
02/14/2016 13:15,2,0.182,ALERT,211.93,338.14,59.965,1455473704,"201051344000585","219011344069620",27.53,-0.50,0,298.47,340.25,5.1,3.0,0.000,320833.8,320833.8,22064,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473713,144572.00
02/14/2016 13:15,2,0.270,ACTIVE,211.70,336.94,59.959,1455473704,"201051344001230","219011344069620",28.23,1.00,0,330.93,341.75,7.7,5.5,0.022,319978.6,319978.6,21894,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473714,144573.00
02/14/2016 13:15,2,0.205,ALERT,212.16,338.14,59.965,1455473704,"201051344000582","219011344069620",28.67,-1.50,0,299.67,341.15,6.0,3.9,0.004,313505.6,313505.6,22047,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473716,144574.00
02/14/2016 13:15,2,0.279,ACTIVE,211.48,336.64,59.944,1455473704,"201051344000955","219011344069620",27.17,-1.00,0,319.21,349.86,7.7,5.5,0.009,324008.0,324008.0,22012,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473717,144575.00
02/14/2016 13:15,2,0.174,ACTIVE,211.25,365.49,59.954,1455473704,"274151322000094","219011344069620",34.09,2.00,0,335.74,381.42,6.0,3.9,0.031,480691.9,480691.9,11481,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473717,144576.00
02/14/2016 13:15,2,0.205,ALERT,212.61,338.74,59.996,1455473704,"201051344000579","219011344069620",26.96,-2.50,0,301.17,342.95,5.6,3.5,0.000,324604.4,324604.4,17459,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473719,144577.00
02/14/2016 13:15,2,0.227,ACTIVE,211.70,336.94,59.949,1455473704,"201051344000890","219011344069620",28.59,-1.50,0,298.77,340.85,6.6,4.5,0.004,321451.6,321451.6,21992,0,0,0,L,1122011218,0,121.78,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473721,144578.00
02/14/2016 13:15,2,0.266,ACTIVE,211.93,339.34,59.970,1455473704,"201051344000438","219011344069620",31.35,-1.50,0,333.33,350.77,8.5,6.2,0.018,323614.5,323614.5,22028,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473722,144579.00
02/14/2016 13:15,2,0.260,ALERT,212.16,337.84,59.981,1455473704,"201051344000417","219011344069620",28.05,-1.50,0,298.17,341.75,7.4,5.2,0.004,317395.9,317395.9,22145,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473724,144580.00
02/14/2016 13:15,2,0.203,ACTIVE,211.48,364.89,59.949,1455473704,"274151322000083","219011344069620",34.13,-0.50,0,335.14,372.71,7.0,4.8,0.022,592163.7,592163.7,11124,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473725,144581.00
02/14/2016 13:15,2,0.285,ACTIVE,211.93,360.38,59.954,1455473704,"274151322000076","219011344069620",33.42,1.00,0,336.34,370.00,9.6,7.3,0.053,629340.2,629340.2,11142,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473725,144582.00
02/14/2016 13:15,2,0.160,ACTIVE,212.38,303.28,59.954,1455473704,"201051344000868","219011344069620",22.68,-5.00,0,300.87,304.78,3.7,1.6,0.000,309511.1,309511.1,17262,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473726,144583.00
02/14/2016 13:15,2,0.312,ACTIVE,211.48,343.55,59.938,1455473704,"274151322000095","219011344069620",31.59,-0.50,0,334.84,351.37,10.0,7.7,0.053,622323.6,622323.6,11013,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473727,144584.00
02/14/2016 13:15,2,0.143,ACTIVE,212.16,302.37,59.959,1455473704,"201051344000988","219011344069620",21.83,-5.00,0,297.57,303.88,3.1,1.1,0.000,307894.2,307894.2,17536,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473728,144585.00
02/14/2016 13:15,2,0.201,ACTIVE,211.48,336.34,60.007,1455473704,"201051344001025","219011344069620",29.32,-1.00,0,307.18,372.11,6.0,3.9,0.013,321028.6,321028.6,22053,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473729,144586.00
02/14/2016 13:15,2,0.271,ACTIVE,212.38,344.15,59.959,1455473704,"201051344000458","219011344069620",31.91,-1.50,0,335.14,356.48,8.8,6.6,0.022,318268.1,318268.1,17470,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473730,144587.00
02/14/2016 13:15,2,0.445,ACTIVE,213.29,369.10,59.965,1455473704,"201051344000853","219011344069620",34.31,-1.50,0,335.74,381.42,15.4,13.0,0.084,316499.8,316499.8,17151,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473731,144588.00
02/14/2016 13:15,2,0.283,ACTIVE,211.93,338.74,59.959,1455473704,"201051344000685","219011344069620",30.67,-1.00,0,332.13,352.27,8.9,6.6,0.027,323469.4,323469.4,21907,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473732,144589.00
02/14/2016 13:15,2,0.229,ACTIVE,211.93,338.44,59.965,1455473704,"201051344000917","219011344069620",30.28,4.00,0,330.93,342.65,7.0,4.9,0.013,321040.5,321040.5,21880,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473733,144590.00
02/14/2016 13:15,2,0.277,ACTIVE,211.93,355.28,59.959,1455473704,"201051344001145","219011344069620",33.02,3.70,0,336.04,372.11,9.3,7.1,0.035,325174.6,325174.6,21807,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473734,144591.00
02/14/2016 13:15,2,0.215,ACTIVE,211.93,337.84,59.965,1455473704,"201051344000651","219011344069620",27.12,-1.50,0,298.17,341.15,5.9,3.8,0.000,317398.4,317398.4,22088,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473735,144592.00
02/14/2016 13:15,2,0.369,ACTIVE,211.03,345.66,59.986,1455473704,"274151322000088","219011344069620",31.79,2.50,0,334.84,360.08,11.9,9.6,0.066,574591.3,574591.3,10847,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473736,144593.00
02/14/2016 13:15,2,0.195,ACTIVE,212.38,380.82,59.986,1455473704,"274151322000068","219011344069620",35.70,2.50,0,336.64,398.26,7.0,4.9,0.027,480847.9,480847.9,11633,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473737,144594.00
02/14/2016 13:15,2,0.164,ALERT,211.48,336.04,59.970,1455473704,"201051344001135","219011344069620",27.55,1.00,0,298.77,339.34,4.6,2.5,0.004,314093.8,314093.8,22063,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473738,144595.00
02/14/2016 13:15,2,0.209,ACTIVE,212.16,302.98,59.928,1455473704,"201051344000594","219011344069620",20.28,-3.50,0,299.67,304.18,4.3,2.2,0.000,320173.9,320173.9,17486,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473739,144596.00
02/14/2016 13:15,2,0.234,ACTIVE,211.93,337.24,59.959,1455473704,"201051344001203","219011344069620",26.20,-2.00,0,314.40,355.58,6.3,4.2,0.009,320391.9,320391.9,22046,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473740,144597.00
02/14/2016 13:15,2,0.344,ACTIVE,211.25,369.70,59.965,1455473704,"274151322000054","219011344069620",34.39,5.50,0,334.54,377.82,12.0,9.7,0.066,587046.0,587046.0,10877,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473741,144598.00
02/14/2016 13:15,2,0.139,ACTIVE,212.83,302.07,59.965,1455473704,"201051344000867","219011344069620",20.32,-2.00,0,299.07,304.48,2.9,0.9,0.000,308976.3,308976.3,17496,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473742,144599.00
02/14/2016 13:15,2,0.316,ACTIVE,211.70,343.55,59.938,1455473704,"201051344001093","219011344069620",31.75,1.00,0,332.73,356.18,10.2,7.9,0.027,319474.8,319474.8,21933,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473743,144600.00
02/14/2016 13:15,2,0.480,ACTIVE,212.38,362.79,59.996,1455473704,"201051344000900","219011344069620",33.48,-1.00,0,335.14,377.82,16.4,13.9,0.110,324351.5,324351.5,17005,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473744,144601.00
02/14/2016 13:15,2,0.297,ACTIVE,212.61,339.04,59.954,1455473704,"201051344000648","219011344069620",31.15,-5.50,0,333.33,348.96,9.4,7.1,0.031,317350.8,317350.8,17225,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473745,144602.00
02/14/2016 13:15,2,0.926,ACTIVE,212.61,382.33,59.959,1455473704,"201051344000569","219011344069620",35.31,1.50,0,333.93,400.06,33.2,30.1,0.243,325446.5,325446.5,16982,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473746,144603.00
02/14/2016 13:15,2,0.285,ACTIVE,212.38,349.56,59.944,1455473704,"201051344000983","219011344069620",32.40,-2.00,0,334.84,363.99,9.4,7.2,0.035,318141.6,318141.6,17356,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473747,144604.00
02/14/2016 13:15,2,0.152,ACTIVE,212.61,302.68,60.002,1455473704,"201051344001158","219011344069620",21.31,-5.50,0,299.67,303.88,3.3,1.3,0.000,313721.6,313721.6,17518,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473748,144605.00
02/14/2016 13:15,2,0.414,ACTIVE,213.06,340.85,59.954,1455473704,"201051344000576","219011344069620",30.95,-2.50,0,334.54,372.41,13.0,10.7,0.062,318878.9,318878.9,17059,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473749,144606.00
02/14/2016 13:15,2,0.486,ACTIVE,211.48,372.71,59.949,1455473704,"274151322000087","219011344069620",34.39,5.00,0,335.44,376.62,17.0,14.5,0.093,562223.0,562223.0,10918,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455473750,144607.00
02/14/2016 13:30,2,0.262,ACTIVE,213.06,354.37,60.007,1455474604,"201051344000645","219011344069620",32.96,-2.50,0,336.04,360.99,8.8,6.6,0.022,318160.5,318160.5,17175,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474606,144608.00
02/14/2016 13:30,2,0.475,ACTIVE,211.70,373.01,59.991,1455474604,"274151322000085","219011344069620",34.79,6.00,0,335.74,379.02,16.7,14.2,0.097,589905.0,589905.0,10900,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474607,144609.00
02/14/2016 13:30,2,0.203,ACTIVE,212.61,303.28,60.007,1455474604,"201051344000469","219011344069620",23.14,-5.00,0,299.97,304.48,4.8,2.7,0.000,310572.9,310572.9,17536,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474608,144610.00
02/14/2016 13:30,2,0.225,ACTIVE,211.48,337.54,60.002,1455474604,"201051344000646","219011344069620",24.87,-1.50,0,298.47,341.45,5.7,3.6,0.000,315983.6,315983.6,22065,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474609,144611.00
02/14/2016 13:30,2,0.449,ACTIVE,211.70,354.67,60.002,1455474604,"274151322000052","219011344069620",32.68,2.50,0,335.14,361.89,14.9,12.4,0.088,597954.8,597954.8,11090,0,0,0,L,1151911521,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474610,144612.00
02/14/2016 13:30,2,0.201,ACTIVE,211.70,330.63,60.012,1455474604,"201051344000585","219011344069620",23.20,0.00,0,298.77,344.45,4.8,2.7,0.000,320834.5,320834.5,22066,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474611,144613.00
02/14/2016 13:30,2,0.266,ACTIVE,211.48,336.94,60.044,1455474604,"201051344001230","219011344069620",27.97,1.00,0,331.23,342.05,7.5,5.3,0.013,319979.9,319979.9,21895,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474612,144614.00
02/14/2016 13:30,2,0.203,ACTIVE,212.38,337.54,59.991,1455474604,"201051344000582","219011344069620",28.31,-1.00,0,299.97,339.95,5.8,3.7,0.004,313506.5,313506.5,22049,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474613,144615.00
02/14/2016 13:30,2,0.273,ACTIVE,211.48,337.24,60.007,1455474604,"201051344000955","219011344069620",26.74,0.00,0,311.69,357.08,7.5,5.3,0.009,324009.3,324009.3,22013,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474614,144616.00
02/14/2016 13:30,2,0.168,ACTIVE,211.48,357.38,59.996,1455474604,"274151322000094","219011344069620",33.22,2.50,0,336.64,369.40,5.7,3.5,0.031,480692.8,480692.8,11482,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474615,144617.00
02/14/2016 13:30,2,0.203,ACTIVE,212.61,331.53,60.002,1455474604,"201051344000579","219011344069620",26.18,-2.00,0,301.17,341.45,5.5,3.3,0.000,324605.2,324605.2,17461,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474616,144618.00
02/14/2016 13:30,2,0.223,ALERT,211.70,336.64,60.007,1455474604,"201051344000890","219011344069620",28.31,-1.50,0,299.37,339.65,6.4,4.2,0.004,321452.7,321452.7,21993,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474617,144619.00
02/14/2016 13:30,2,0.260,ACTIVE,211.70,337.54,60.007,1455474604,"201051344000438","219011344069620",30.91,-1.00,0,333.03,346.26,8.2,6.0,0.018,323616.0,323616.0,22029,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474618,144620.00
02/14/2016 13:30,2,0.256,ACTIVE,211.93,337.84,59.996,1455474604,"201051344000417","219011344069620",27.77,-1.00,0,298.17,339.95,7.2,5.0,0.009,317397.1,317397.1,22147,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474619,144621.00
02/14/2016 13:30,2,0.201,ACTIVE,211.70,364.59,60.002,1455474604,"274151322000083","219011344069620",33.97,0.00,0,334.54,371.51,7.0,4.9,0.035,592164.9,592164.9,11125,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474620,144622.00
02/14/2016 13:30,2,0.273,ACTIVE,212.16,359.48,59.991,1455474604,"274151322000076","219011344069620",33.40,1.50,0,336.34,368.20,9.2,7.0,0.049,629341.9,629341.9,11143,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474621,144623.00
02/14/2016 13:30,2,0.156,ACTIVE,212.38,303.58,60.002,1455474604,"201051344000868","219011344069620",22.40,-3.50,0,301.47,305.08,3.5,1.5,0.000,309511.5,309511.5,17263,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474622,144624.00
02/14/2016 13:30,2,0.301,ACTIVE,211.70,342.65,60.002,1455474604,"274151322000095","219011344069620",31.59,0.00,0,335.14,350.47,9.6,7.4,0.049,622325.5,622325.5,11014,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474623,144625.00
02/14/2016 13:30,2,0.141,ACTIVE,212.38,302.68,60.002,1455474604,"201051344000988","219011344069620",21.39,-4.00,0,298.17,304.18,3.1,1.0,0.000,307894.5,307894.5,17537,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474624,144626.00
02/14/2016 13:30,2,0.203,ALERT,211.70,336.64,60.002,1455474604,"201051344001025","219011344069620",28.55,-1.00,0,299.37,341.75,5.9,3.8,0.004,321029.6,321029.6,22054,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474626,144627.00
02/14/2016 13:30,2,0.262,ACTIVE,212.38,338.14,60.002,1455474604,"201051344000458","219011344069620",31.17,-1.00,0,334.24,350.77,8.3,6.1,0.022,318269.6,318269.6,17471,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474627,144628.00
02/14/2016 13:30,2,0.432,ACTIVE,213.29,361.29,60.007,1455474604,"201051344000853","219011344069620",33.48,-1.00,0,336.34,380.22,14.7,12.3,0.075,316502.9,316502.9,17152,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474628,144629.00
02/14/2016 13:30,2,0.277,ACTIVE,211.93,338.44,59.996,1455474604,"201051344000685","219011344069620",30.34,-0.50,0,332.43,349.56,8.5,6.3,0.027,323471.0,323471.0,21908,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474628,144630.00
02/14/2016 13:30,2,0.225,ACTIVE,211.93,337.84,60.007,1455474604,"201051344000917","219011344069620",30.02,4.50,0,331.53,342.65,6.9,4.7,0.018,321041.7,321041.7,21881,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474629,144631.00
02/14/2016 13:30,2,0.268,ACTIVE,211.93,356.48,60.002,1455474604,"201051344001145","219011344069620",33.14,4.00,0,334.84,367.60,9.0,6.8,0.035,325176.3,325176.3,21808,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474630,144632.00
02/14/2016 13:30,2,0.207,ALERT,211.70,337.84,60.012,1455474604,"201051344000651","219011344069620",27.61,-1.00,0,298.77,346.86,5.8,3.7,0.004,317399.3,317399.3,22089,0,0,0,L,1122011218,0,121.78,120.65,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474632,144633.00
02/14/2016 13:30,2,0.355,ACTIVE,211.03,347.76,59.996,1455474604,"274151322000088","219011344069620",32.05,3.00,0,334.84,359.78,11.6,9.2,0.057,574593.6,574593.6,10848,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474633,144634.00
02/14/2016 13:30,2,0.188,ACTIVE,212.38,372.41,59.996,1455474604,"274151322000068","219011344069620",34.93,3.00,0,337.54,384.43,6.6,4.5,0.027,480849.0,480849.0,11634,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474634,144635.00
02/14/2016 13:30,2,0.164,ACTIVE,211.25,336.04,59.986,1455474604,"201051344001135","219011344069620",27.35,1.50,0,298.77,341.15,4.6,2.5,0.004,314094.4,314094.4,22065,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474635,144636.00
02/14/2016 13:30,2,0.209,ACTIVE,211.93,302.68,59.996,1455474604,"201051344000594","219011344069620",19.68,-3.00,0,300.27,304.48,4.2,2.1,0.000,320174.4,320174.4,17487,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474636,144637.00
02/14/2016 13:30,2,0.236,ACTIVE,211.70,336.94,60.023,1455474604,"201051344001203","219011344069620",25.27,-1.50,0,307.78,361.89,6.0,3.9,0.004,320392.9,320392.9,22047,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474637,144638.00
02/14/2016 13:30,2,0.334,ACTIVE,211.25,371.21,59.991,1455474604,"274151322000054","219011344069620",34.65,6.00,0,334.54,377.22,11.7,9.4,0.057,587048.3,587048.3,10878,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474638,144639.00
02/14/2016 13:30,2,0.137,ACTIVE,212.61,302.07,59.996,1455474604,"201051344000867","219011344069620",19.80,-1.50,0,299.67,304.78,2.8,0.7,0.000,308976.5,308976.5,17497,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474639,144640.00
02/14/2016 13:30,2,0.312,ACTIVE,211.70,342.35,59.991,1455474604,"201051344001093","219011344069620",31.63,1.00,0,332.43,354.67,10.0,7.8,0.027,319476.8,319476.8,21934,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474640,144641.00
02/14/2016 13:30,2,0.441,ACTIVE,212.38,367.90,60.018,1455474604,"201051344000900","219011344069620",34.09,-0.50,0,335.44,376.92,15.2,12.8,0.106,324354.8,324354.8,17006,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474641,144642.00
02/14/2016 13:30,2,0.289,ACTIVE,212.61,338.74,60.002,1455474604,"201051344000648","219011344069620",31.11,-4.00,0,334.54,350.77,9.2,6.9,0.022,317352.5,317352.5,17226,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474641,144643.00
02/14/2016 13:30,2,0.912,ACTIVE,212.61,383.53,59.991,1455474604,"201051344000569","219011344069620",35.38,2.50,0,333.63,397.96,32.8,29.7,0.239,325453.8,325453.8,16983,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474642,144644.00
02/14/2016 13:30,2,0.279,ACTIVE,212.38,348.66,60.002,1455474604,"201051344000983","219011344069620",32.28,-1.50,0,333.93,360.08,9.2,6.9,0.035,318143.3,318143.3,17357,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474643,144645.00
02/14/2016 13:30,2,0.156,ACTIVE,212.61,302.68,60.002,1455474604,"201051344001158","219011344069620",20.34,-5.00,0,300.27,304.18,3.2,1.2,0.000,313721.9,313721.9,17519,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474645,144646.00
02/14/2016 13:30,2,0.387,ACTIVE,213.06,363.99,60.002,1455474604,"201051344000576","219011344069620",33.83,-2.00,0,334.54,369.10,13.3,10.9,0.053,318881.6,318881.6,17060,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474646,144647.00
02/14/2016 13:30,2,0.480,ACTIVE,211.70,369.40,59.981,1455474604,"274151322000087","219011344069620",34.19,6.00,0,335.44,377.22,16.6,14.1,0.093,562226.5,562226.5,10919,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474646,144648.00
02/14/2016 13:30,2,0.152,ACTIVE,213.06,302.07,59.991,1455474604,"201051344000633","219011344069620",19.22,-3.00,0,299.07,303.58,3.0,1.0,0.000,309751.7,309751.7,17528,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455474647,144649.00
02/14/2016 13:45,2,0.266,ACTIVE,213.06,353.17,59.981,1455475505,"201051344000645","219011344069620",32.78,-2.00,0,336.04,360.08,8.9,6.7,0.027,318162.2,318162.2,17176,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475507,144650.00
02/14/2016 13:45,2,0.494,ACTIVE,211.70,373.61,59.981,1455475505,"274151322000085","219011344069620",34.57,6.30,0,335.44,379.62,17.3,14.8,0.097,589908.7,589908.7,10901,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475508,144651.00
