ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 13:45,2,0.154,ACTIVE,213.06,302.37,60.012,1455475505,"201051344000633","219011344069620",19.52,-2.50,0,298.77,303.58,3.1,1.0,0.000,309752.0,309752.0,17529,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475509,144652.00
02/14/2016 13:45,2,0.201,ACTIVE,212.61,302.68,59.996,1455475505,"201051344000469","219011344069620",23.36,-3.50,0,299.97,304.18,4.8,2.7,0.000,310573.6,310573.6,17537,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475510,144653.00
02/14/2016 13:45,2,0.223,ALERT,211.70,338.14,60.012,1455475505,"201051344000646","219011344069620",25.47,-1.00,0,298.47,341.75,5.8,3.6,0.009,315984.5,315984.5,22066,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475512,144654.00
02/14/2016 13:45,2,0.459,ACTIVE,211.48,353.47,60.002,1455475505,"274151322000052","219011344069620",32.62,3.30,0,334.54,361.59,15.2,12.7,0.093,597958.1,597958.1,11091,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475513,144655.00
02/14/2016 13:45,2,0.184,ALERT,211.93,338.44,59.986,1455475505,"201051344000585","219011344069620",27.51,1.00,0,298.47,341.45,5.2,3.0,0.000,320835.2,320835.2,22067,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475515,144656.00
02/14/2016 13:45,2,0.266,ACTIVE,211.93,337.84,59.991,1455475505,"201051344001230","219011344069620",28.39,2.00,0,331.53,341.75,7.6,5.4,0.018,319981.3,319981.3,21896,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475516,144657.00
02/14/2016 13:45,2,0.205,ALERT,212.61,338.74,59.986,1455475505,"201051344000582","219011344069620",27.79,0.50,0,299.67,340.85,5.8,3.7,0.004,313507.5,313507.5,22050,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475517,144658.00
02/14/2016 13:45,2,0.271,ALERT,211.48,336.94,59.944,1455475505,"201051344000955","219011344069620",27.10,0.50,0,298.77,342.05,7.5,5.3,0.009,324010.6,324010.6,22014,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475519,144659.00
02/14/2016 13:45,2,0.174,ACTIVE,211.70,366.10,59.991,1455475505,"274151322000094","219011344069620",34.17,3.00,0,336.34,378.72,6.0,3.9,0.031,480693.7,480693.7,11483,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475520,144660.00
02/14/2016 13:45,2,0.203,ALERT,212.61,331.83,59.986,1455475505,"201051344000579","219011344069620",26.26,-1.50,0,301.47,345.66,5.4,3.3,0.000,324606.0,324606.0,17462,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475522,144661.00
02/14/2016 13:45,2,0.223,ACTIVE,211.70,337.84,59.996,1455475505,"201051344000890","219011344069620",28.51,-1.00,0,299.07,339.95,6.5,4.3,0.004,321453.8,321453.8,21995,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475523,144662.00
02/14/2016 13:45,2,0.268,ACTIVE,212.16,338.14,59.975,1455475505,"201051344000438","219011344069620",29.76,0.00,0,332.73,345.96,8.1,5.9,0.018,323617.5,323617.5,22030,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475524,144663.00
02/14/2016 13:45,2,0.258,ALERT,211.93,338.14,59.996,1455475505,"201051344000417","219011344069620",27.99,-0.50,0,298.17,341.15,7.3,5.1,0.009,317398.4,317398.4,22148,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475526,144664.00
02/14/2016 13:45,2,0.201,ACTIVE,211.48,363.09,59.991,1455475505,"274151322000083","219011344069620",33.93,1.00,0,334.84,371.21,6.9,4.8,0.018,592166.2,592166.2,11126,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475526,144665.00
02/14/2016 13:45,2,0.277,ACTIVE,212.16,359.48,59.954,1455475505,"274151322000076","219011344069620",33.44,2.50,0,336.34,368.50,9.5,7.2,0.049,629343.8,629343.8,11144,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475527,144666.00
02/14/2016 13:45,2,0.158,ACTIVE,212.38,303.28,59.991,1455475505,"201051344000868","219011344069620",22.58,-3.50,0,301.47,305.08,3.6,1.6,0.000,309511.9,309511.9,17264,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475528,144667.00
02/14/2016 13:45,2,0.309,ACTIVE,211.70,343.25,59.986,1455475505,"274151322000095","219011344069620",31.67,0.50,0,335.44,350.47,9.9,7.6,0.044,622327.4,622327.4,11015,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475529,144668.00
02/14/2016 13:45,2,0.141,ACTIVE,211.93,302.07,59.996,1455475505,"201051344000988","219011344069620",21.59,-3.50,0,298.17,303.88,3.1,1.1,0.000,307894.7,307894.7,17538,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475530,144669.00
02/14/2016 13:45,2,0.201,ACTIVE,211.70,336.34,59.986,1455475505,"201051344001025","219011344069620",28.77,0.00,0,298.47,341.75,5.9,3.8,0.009,321030.5,321030.5,22056,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475531,144670.00
02/14/2016 13:45,2,0.264,ACTIVE,212.38,339.04,60.034,1455475505,"201051344000458","219011344069620",31.39,0.00,0,333.63,351.97,8.4,6.2,0.022,318271.2,318271.2,17472,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475532,144671.00
02/14/2016 13:45,2,0.439,ACTIVE,213.06,367.60,59.975,1455475505,"201051344000853","219011344069620",34.13,-0.50,0,335.74,379.92,15.2,12.8,0.084,316506.2,316506.2,17153,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475533,144672.00
02/14/2016 13:45,2,0.277,ACTIVE,212.38,339.65,59.986,1455475505,"201051344000685","219011344069620",30.69,0.50,0,331.23,352.87,8.7,6.4,0.027,323472.6,323472.6,21909,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475534,144673.00
02/14/2016 13:45,2,0.227,ACTIVE,212.16,339.04,59.991,1455475505,"201051344000917","219011344069620",30.26,6.00,0,330.93,344.15,7.0,4.8,0.013,321042.9,321042.9,21882,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475535,144674.00
02/14/2016 13:45,2,0.275,ACTIVE,212.16,356.18,60.002,1455475505,"201051344001145","219011344069620",33.16,5.50,0,335.44,370.60,9.3,7.0,0.035,325178.1,325178.1,21809,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475535,144675.00
02/14/2016 13:45,2,0.203,ACTIVE,211.93,337.84,60.007,1455475505,"201051344000651","219011344069620",27.75,0.50,0,298.47,340.25,5.7,3.6,0.004,317400.2,317400.2,22091,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475536,144676.00
02/14/2016 13:45,2,0.359,ACTIVE,211.03,346.86,59.991,1455475505,"274151322000088","219011344069620",31.87,3.70,0,334.54,358.28,11.6,9.3,0.062,574596.0,574596.0,10849,0,0,0,L,1151911521,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475537,144677.00
02/14/2016 13:45,2,0.191,ACTIVE,212.16,376.92,59.986,1455475505,"274151322000068","219011344069620",35.36,3.30,0,336.94,391.94,6.8,4.7,0.022,480850.3,480850.3,11635,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475538,144678.00
02/14/2016 13:45,2,0.164,ALERT,211.48,336.64,59.986,1455475505,"201051344001135","219011344069620",27.53,3.00,0,298.47,339.04,4.6,2.5,0.000,314095.0,314095.0,22066,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475540,144679.00
02/14/2016 13:45,2,0.203,ACTIVE,211.93,302.68,59.991,1455475505,"201051344000594","219011344069620",19.94,-2.50,0,300.27,304.48,4.1,2.0,0.000,320174.9,320174.9,17488,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475541,144680.00
02/14/2016 13:45,2,0.236,ALERT,211.93,337.24,60.002,1455475505,"201051344001203","219011344069620",25.90,-0.50,0,298.77,342.95,6.2,4.1,0.004,320394.0,320394.0,22048,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475543,144681.00
02/14/2016 13:45,2,0.342,ACTIVE,211.48,369.40,59.996,1455475505,"274151322000054","219011344069620",34.41,7.00,0,335.14,377.52,12.0,9.6,0.071,587050.8,587050.8,10879,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475544,144682.00
02/14/2016 13:45,2,0.139,ACTIVE,212.61,301.77,60.023,1455475505,"201051344000867","219011344069620",20.06,-1.00,0,299.67,304.78,2.8,0.8,0.000,308976.7,308976.7,17498,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475545,144683.00
02/14/2016 13:45,2,0.318,ACTIVE,211.93,341.15,59.991,1455475505,"201051344001093","219011344069620",31.53,2.00,0,333.03,355.28,10.2,7.9,0.027,319478.8,319478.8,21935,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475546,144684.00
02/14/2016 13:45,2,0.471,ACTIVE,212.38,361.59,60.023,1455475505,"201051344000900","219011344069620",33.40,0.50,0,335.14,376.62,15.9,13.4,0.115,324358.2,324358.2,17007,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475547,144685.00
02/14/2016 13:45,2,0.289,ACTIVE,212.83,339.04,60.002,1455475505,"201051344000648","219011344069620",30.97,-3.50,0,334.24,346.26,9.1,6.9,0.027,317354.2,317354.2,17227,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475547,144686.00
02/14/2016 13:45,2,0.928,ACTIVE,212.61,383.83,59.991,1455475505,"201051344000569","219011344069620",35.35,3.30,0,334.84,398.86,33.3,30.2,0.252,325461.5,325461.5,16984,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475548,144687.00
02/14/2016 13:45,2,0.281,ACTIVE,212.61,352.27,59.991,1455475505,"201051344000983","219011344069620",32.66,-1.00,0,335.44,361.29,9.3,7.1,0.035,318145.2,318145.2,17358,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475549,144688.00
02/14/2016 13:45,2,0.143,ACTIVE,212.61,302.68,59.996,1455475505,"201051344001158","219011344069620",21.91,-4.00,0,300.27,304.18,3.2,1.1,0.000,313722.2,313722.2,17520,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475550,144689.00
02/14/2016 13:45,2,0.402,ACTIVE,213.06,341.15,60.002,1455475505,"201051344000576","219011344069620",31.39,-1.50,0,335.14,369.70,12.8,10.5,0.057,318884.3,318884.3,17061,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475551,144690.00
02/14/2016 13:45,2,0.496,ACTIVE,211.48,370.90,59.991,1455475505,"274151322000087","219011344069620",34.25,6.30,0,335.14,377.52,17.4,14.8,0.106,562230.2,562230.2,10920,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455475552,144691.00
02/14/2016 14:00,2,0.252,ACTIVE,213.29,348.66,59.986,1455476403,"201051344000645","219011344069620",32.42,-1.00,0,336.34,358.28,8.4,6.2,0.022,318163.7,318163.7,17177,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476405,144692.00
02/14/2016 14:00,2,0.455,ACTIVE,211.70,369.40,59.981,1455476403,"274151322000085","219011344069620",34.39,6.70,0,335.74,379.02,15.8,13.4,0.088,589912.2,589912.2,10902,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476406,144693.00
02/14/2016 14:00,2,0.146,ACTIVE,213.29,302.37,59.981,1455476403,"201051344000633","219011344069620",17.63,-1.50,0,298.77,304.18,2.6,0.6,0.000,309752.2,309752.2,17530,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476407,144694.00
02/14/2016 14:00,2,0.195,ACTIVE,212.83,302.98,59.991,1455476403,"201051344000469","219011344069620",22.64,-3.00,0,299.97,304.48,4.5,2.4,0.000,310574.2,310574.2,17538,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476408,144695.00
02/14/2016 14:00,2,0.215,ACTIVE,211.70,337.54,59.965,1455476403,"201051344000646","219011344069620",24.63,-0.50,0,299.07,340.55,5.4,3.3,0.004,315985.3,315985.3,22068,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476409,144696.00
02/14/2016 14:00,2,0.424,ACTIVE,211.48,349.86,59.986,1455476403,"274151322000052","219011344069620",32.36,3.30,0,333.93,358.88,13.9,11.5,0.080,597961.1,597961.1,11092,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476410,144697.00
02/14/2016 14:00,2,0.178,ACTIVE,212.16,338.74,59.975,1455476403,"201051344000585","219011344069620",27.06,1.00,0,299.07,344.76,4.9,2.8,0.000,320835.9,320835.9,22069,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476410,144698.00
02/14/2016 14:00,2,0.262,ACTIVE,211.93,337.54,59.981,1455476403,"201051344001230","219011344069620",26.94,2.50,0,331.83,342.05,7.1,5.0,0.013,319982.6,319982.6,21897,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476411,144699.00
02/14/2016 14:00,2,0.199,ACTIVE,212.38,338.74,59.991,1455476403,"201051344000582","219011344069620",27.51,0.50,0,300.27,340.85,5.5,3.4,0.000,313508.3,313508.3,22052,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476412,144700.00
02/14/2016 14:00,2,0.264,ACTIVE,211.70,337.84,59.991,1455476403,"201051344000955","219011344069620",25.80,1.50,0,308.09,374.81,6.9,4.8,0.004,324011.9,324011.9,22016,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476413,144701.00
02/14/2016 14:00,2,0.160,ACTIVE,211.70,348.36,59.991,1455476403,"274151322000094","219011344069620",32.28,3.30,0,336.64,369.40,5.2,3.1,0.031,480694.6,480694.6,11484,0,0,0,L,1151911521,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476414,144702.00
02/14/2016 14:00,2,0.201,ALERT,212.83,304.18,60.012,1455476403,"201051344000579","219011344069620",23.99,-1.50,0,301.17,338.74,4.9,2.8,0.000,324606.8,324606.8,17464,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476416,144703.00
02/14/2016 14:00,2,0.211,ALERT,211.70,337.54,59.996,1455476403,"201051344000890","219011344069620",27.99,-0.50,0,299.67,340.25,6.0,3.9,0.004,321454.8,321454.8,21996,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476418,144704.00
02/14/2016 14:00,2,0.250,ACTIVE,211.93,338.14,59.949,1455476403,"201051344000438","219011344069620",30.47,1.00,0,332.73,343.85,7.8,5.6,0.013,323618.9,323618.9,22031,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476419,144705.00
02/14/2016 14:00,2,0.246,ACTIVE,212.16,338.14,59.991,1455476403,"201051344000417","219011344069620",27.43,0.00,0,298.77,340.55,6.9,4.7,0.004,317399.6,317399.6,22150,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476419,144706.00
02/14/2016 14:00,2,0.203,ACTIVE,211.93,360.08,59.986,1455476403,"274151322000083","219011344069620",33.62,1.50,0,334.84,368.80,6.8,4.7,0.022,592167.3,592167.3,11127,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476420,144707.00
02/14/2016 14:00,2,0.264,ACTIVE,212.61,347.76,59.986,1455476403,"274151322000076","219011344069620",32.14,2.50,0,336.94,366.40,8.6,6.4,0.044,629345.4,629345.4,11145,0,0,0,L,1151911521,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476421,144708.00
02/14/2016 14:00,2,0.152,ACTIVE,212.61,303.28,59.986,1455476403,"201051344000868","219011344069620",21.97,-2.50,0,301.47,305.38,3.4,1.4,0.000,309512.2,309512.2,17265,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476422,144709.00
02/14/2016 14:00,2,0.279,ACTIVE,211.48,344.15,60.007,1455476403,"274151322000095","219011344069620",31.71,1.50,0,335.74,349.56,9.0,6.8,0.053,622329.2,622329.2,11016,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476423,144710.00
02/14/2016 14:00,2,0.137,ACTIVE,212.61,302.68,59.986,1455476403,"201051344000988","219011344069620",20.44,-3.00,0,298.17,304.48,2.8,0.8,0.000,307894.9,307894.9,17539,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476424,144711.00
02/14/2016 14:00,2,0.189,ALERT,211.70,336.94,59.996,1455476403,"201051344001025","219011344069620",28.86,0.50,0,299.37,342.05,5.6,3.5,0.013,321031.4,321031.4,22057,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476426,144712.00
02/14/2016 14:00,2,0.254,ACTIVE,212.61,337.84,59.986,1455476403,"201051344000458","219011344069620",30.65,0.50,0,333.93,345.66,7.9,5.7,0.013,318272.6,318272.6,17473,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476427,144713.00
02/14/2016 14:00,2,0.412,ACTIVE,213.29,357.08,60.018,1455476403,"201051344000853","219011344069620",33.04,0.50,0,336.94,377.52,13.8,11.4,0.071,316509.1,316509.1,17154,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476428,144714.00
02/14/2016 14:00,2,0.258,ACTIVE,212.16,339.34,59.981,1455476403,"201051344000685","219011344069620",30.36,1.50,0,332.73,344.45,8.0,5.7,0.022,323474.1,323474.1,21910,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476428,144715.00
02/14/2016 14:00,2,0.217,ACTIVE,212.16,338.74,59.986,1455476403,"201051344000917","219011344069620",29.68,5.50,0,332.13,343.25,6.6,4.4,0.018,321044.0,321044.0,21883,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476429,144716.00
02/14/2016 14:00,2,0.258,ACTIVE,212.16,347.46,59.986,1455476403,"201051344001145","219011344069620",32.24,6.30,0,335.74,367.90,8.5,6.3,0.035,325179.7,325179.7,21810,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476431,144717.00
02/14/2016 14:00,2,0.213,ALERT,211.93,334.84,59.981,1455476403,"201051344000651","219011344069620",24.97,1.00,0,298.77,350.47,5.5,3.3,0.000,317401.1,317401.1,22092,0,0,0,L,1122011218,0,122.23,120.88,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476433,144718.00
02/14/2016 14:00,2,0.332,ACTIVE,211.25,347.46,59.975,1455476403,"274151322000088","219011344069620",32.01,4.00,0,334.24,356.78,10.8,8.5,0.057,574598.2,574598.2,10850,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476434,144719.00
02/14/2016 14:00,2,0.178,ACTIVE,212.38,359.78,59.970,1455476403,"274151322000068","219011344069620",33.50,3.70,0,337.24,380.82,6.1,3.9,0.022,480851.3,480851.3,11636,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476435,144720.00
02/14/2016 14:00,2,0.158,ACTIVE,211.70,336.64,59.975,1455476403,"201051344001135","219011344069620",27.06,3.70,0,299.37,345.36,4.4,2.3,0.000,314095.6,314095.6,22068,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476436,144721.00
02/14/2016 14:00,2,0.197,ACTIVE,212.16,302.98,59.975,1455476403,"201051344000594","219011344069620",18.96,-1.50,0,299.97,304.78,3.8,1.7,0.000,320175.4,320175.4,17489,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476437,144722.00
02/14/2016 14:00,2,0.225,ACTIVE,211.93,337.54,59.975,1455476403,"201051344001203","219011344069620",25.86,-0.50,0,299.07,342.95,5.9,3.8,0.009,320394.9,320394.9,22050,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476438,144723.00
02/14/2016 14:00,2,0.316,ACTIVE,211.48,369.70,59.970,1455476403,"274151322000054","219011344069620",34.45,7.30,0,335.44,376.01,11.1,8.8,0.053,587053.0,587053.0,10880,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476439,144724.00
02/14/2016 14:00,2,0.135,ACTIVE,212.83,302.07,59.975,1455476403,"201051344000867","219011344069620",18.57,-0.50,0,299.67,304.78,2.5,0.5,0.000,308976.9,308976.9,17499,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476439,144725.00
02/14/2016 14:00,2,0.301,ACTIVE,211.93,338.74,59.970,1455476403,"201051344001093","219011344069620",31.21,1.50,0,333.03,350.47,9.5,7.3,0.027,319480.6,319480.6,21936,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476440,144726.00
02/14/2016 14:00,2,0.447,ACTIVE,212.83,348.96,59.975,1455476403,"201051344000900","219011344069620",32.12,1.00,0,335.14,374.51,14.6,12.2,0.097,324361.3,324361.3,17008,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476441,144727.00
02/14/2016 14:00,2,0.283,ACTIVE,213.06,339.04,59.970,1455476403,"201051344000648","219011344069620",29.86,-3.00,0,333.63,344.76,8.6,6.4,0.018,317355.8,317355.8,17228,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476442,144728.00
02/14/2016 14:00,2,0.861,ACTIVE,212.83,384.13,59.970,1455476403,"201051344000569","219011344069620",35.48,4.00,0,333.63,397.35,31.0,28.0,0.217,325468.6,325468.6,16985,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476443,144729.00
02/14/2016 14:00,2,0.268,ACTIVE,212.83,339.95,59.970,1455476403,"201051344000983","219011344069620",31.39,0.00,0,334.54,357.98,8.5,6.3,0.031,318146.8,318146.8,17359,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476444,144730.00
02/14/2016 14:00,2,0.154,ACTIVE,212.83,302.68,59.981,1455476403,"201051344001158","219011344069620",18.47,-3.50,0,300.57,304.48,2.9,0.9,0.000,313722.5,313722.5,17521,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476445,144731.00
02/14/2016 14:00,2,0.371,ACTIVE,213.29,358.88,59.970,1455476403,"201051344000576","219011344069620",33.34,-0.50,0,333.93,367.00,12.6,10.3,0.044,318886.8,318886.8,17062,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476446,144732.00
02/14/2016 14:00,2,0.471,ACTIVE,211.70,370.90,59.970,1455476403,"274151322000087","219011344069620",34.35,6.70,0,335.44,378.42,16.4,13.9,0.097,562233.7,562233.7,10921,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455476447,144733.00
02/14/2016 14:15,2,0.248,ACTIVE,213.06,345.96,59.981,1455477303,"201051344000645","219011344069620",32.08,-0.50,0,336.34,354.67,8.1,5.9,0.027,318165.2,318165.2,17178,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477305,144734.00
02/14/2016 14:15,2,0.438,ACTIVE,211.93,371.81,59.986,1455477303,"274151322000085","219011344069620",34.77,7.00,0,336.04,380.82,15.4,13.0,0.084,589915.5,589915.5,10903,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477306,144735.00
02/14/2016 14:15,2,0.141,ACTIVE,213.29,302.37,60.002,1455477303,"201051344000633","219011344069620",16.84,-1.50,0,299.07,304.18,2.4,0.4,0.000,309752.3,309752.3,17531,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477306,144736.00
02/14/2016 14:15,2,0.191,ACTIVE,212.83,302.68,59.986,1455477303,"201051344000469","219011344069620",22.36,-3.00,0,300.27,304.18,4.4,2.3,0.000,310574.8,310574.8,17539,0,0,0,L,1122011218,0,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477307,144737.00
02/14/2016 14:15,2,0.217,ALERT,211.93,337.84,59.986,1455477303,"201051344000646","219011344069620",24.21,-0.50,0,299.07,347.16,5.3,3.2,0.000,315986.1,315986.1,22069,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477309,144738.00
02/14/2016 14:15,2,0.410,ACTIVE,211.48,349.56,59.991,1455477303,"274151322000052","219011344069620",32.48,3.30,0,334.54,357.98,13.5,11.1,0.062,597963.9,597963.9,11093,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477310,144739.00
02/14/2016 14:15,2,0.182,ALERT,212.16,343.55,59.986,1455477303,"201051344000585","219011344069620",26.64,1.50,0,298.77,349.26,4.9,2.8,0.000,320836.6,320836.6,22070,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477312,144740.00
02/14/2016 14:15,2,0.254,ACTIVE,211.93,336.64,59.986,1455477303,"201051344001230","219011344069620",27.25,2.50,0,331.53,341.75,7.0,4.8,0.013,319983.8,319983.8,21898,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477313,144741.00
02/14/2016 14:15,2,0.193,ALERT,212.38,338.14,59.986,1455477303,"201051344000582","219011344069620",27.83,1.00,0,300.27,344.76,5.5,3.4,0.004,313509.2,313509.2,22053,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477315,144742.00
02/14/2016 14:15,2,0.262,ALERT,211.48,336.94,59.981,1455477303,"201051344000955","219011344069620",26.10,2.00,0,299.67,341.45,6.9,4.7,0.009,324013.0,324013.0,22017,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477316,144743.00
02/14/2016 14:15,2,0.156,ACTIVE,211.70,343.85,59.996,1455477303,"274151322000094","219011344069620",31.81,3.30,0,335.74,356.48,5.0,2.9,0.022,480695.3,480695.3,11485,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477317,144744.00
02/14/2016 14:15,2,0.229,ACTIVE,212.38,303.28,59.996,1455477303,"201051344000579","219011344069620",20.87,-1.50,0,302.07,305.38,4.8,2.7,0.000,324607.5,324607.5,17466,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477318,144745.00
02/14/2016 14:15,2,0.209,ACTIVE,211.70,337.24,59.991,1455477303,"201051344000890","219011344069620",27.79,0.00,0,299.97,342.05,5.9,3.8,0.004,321455.7,321455.7,21998,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477319,144746.00
02/14/2016 14:15,2,0.244,ACTIVE,212.16,337.54,59.991,1455477303,"201051344000438","219011344069620",30.20,1.50,0,328.82,347.16,7.5,5.3,0.013,323620.3,323620.3,22032,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477320,144747.00
02/14/2016 14:15,2,0.244,ALERT,211.70,337.24,59.991,1455477303,"201051344000417","219011344069620",27.21,0.00,0,299.07,343.55,6.8,4.6,0.004,317400.8,317400.8,22151,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477322,144748.00
02/14/2016 14:15,2,0.199,ACTIVE,211.48,360.69,59.991,1455477303,"274151322000083","219011344069620",33.56,2.00,0,334.84,365.19,6.7,4.6,0.022,592168.5,592168.5,11128,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477323,144749.00
02/14/2016 14:15,2,0.262,ACTIVE,212.16,343.25,59.986,1455477303,"274151322000076","219011344069620",31.79,2.50,0,335.74,363.69,8.5,6.2,0.044,629347.0,629347.0,11146,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477324,144750.00
02/14/2016 14:15,2,0.150,ACTIVE,212.38,302.98,59.981,1455477303,"201051344000868","219011344069620",21.79,-2.50,0,301.47,305.08,3.4,1.3,0.000,309512.6,309512.6,17266,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477325,144751.00
02/14/2016 14:15,2,0.277,ACTIVE,211.70,339.34,59.991,1455477303,"274151322000095","219011344069620",31.33,2.00,0,335.14,347.76,8.8,6.6,0.049,622330.8,622330.8,11017,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477325,144752.00
02/14/2016 14:15,2,0.135,ACTIVE,212.38,302.37,59.944,1455477303,"201051344000988","219011344069620",20.38,-2.50,0,298.47,304.48,2.8,0.8,0.000,307895.1,307895.1,17540,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477326,144753.00
02/14/2016 14:15,2,0.191,ACTIVE,211.70,336.34,59.991,1455477303,"201051344001025","219011344069620",28.77,1.00,0,298.77,340.85,5.6,3.5,0.004,321032.3,321032.3,22059,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477327,144754.00
02/14/2016 14:15,2,0.252,ACTIVE,212.61,338.14,60.007,1455477303,"201051344000458","219011344069620",30.49,0.50,0,333.93,343.85,7.8,5.6,0.018,318274.1,318274.1,17474,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477328,144755.00
02/14/2016 14:15,2,0.408,ACTIVE,213.29,357.08,59.986,1455477303,"201051344000853","219011344069620",33.12,0.50,0,336.64,375.11,13.8,11.3,0.066,316512.0,316512.0,17155,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477329,144756.00
02/14/2016 14:15,2,0.258,ACTIVE,212.38,339.34,59.986,1455477303,"201051344000685","219011344069620",29.82,2.00,0,333.63,345.36,7.8,5.6,0.022,323475.5,323475.5,21911,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477330,144757.00
02/14/2016 14:15,2,0.215,ACTIVE,212.16,338.74,59.959,1455477303,"201051344000917","219011344069620",29.58,6.00,0,330.93,344.15,6.5,4.3,0.018,321045.1,321045.1,21884,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477331,144758.00
02/14/2016 14:15,2,0.258,ACTIVE,212.38,343.85,59.975,1455477303,"201051344001145","219011344069620",31.87,6.30,0,335.74,360.38,8.4,6.2,0.027,325181.2,325181.2,21811,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477332,144759.00
02/14/2016 14:15,2,0.205,ALERT,212.16,339.95,59.996,1455477303,"201051344000651","219011344069620",26.16,1.00,0,298.47,349.56,5.5,3.4,0.000,317401.9,317401.9,22094,0,0,0,L,1122011218,0,122.23,120.88,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477334,144760.00
02/14/2016 14:15,2,0.332,ACTIVE,211.25,345.36,59.986,1455477303,"274151322000088","219011344069620",31.73,4.50,0,335.14,359.18,10.7,8.4,0.062,574600.3,574600.3,10851,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477335,144761.00
02/14/2016 14:15,2,0.176,ACTIVE,212.38,354.67,60.002,1455477303,"274151322000068","219011344069620",33.10,3.70,0,336.64,367.00,5.8,3.7,0.018,480852.3,480852.3,11637,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477336,144762.00
02/14/2016 14:15,2,0.158,ALERT,211.70,336.34,59.954,1455477303,"201051344001135","219011344069620",27.00,4.00,0,299.67,349.86,4.3,2.3,0.000,314096.2,314096.2,22069,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477338,144763.00
02/14/2016 14:15,2,0.174,ACTIVE,212.16,302.98,60.012,1455477303,"201051344000594","219011344069620",20.57,-1.50,0,300.27,304.48,3.7,1.6,0.000,320175.8,320175.8,17490,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477339,144764.00
02/14/2016 14:15,2,0.227,ALERT,211.93,337.24,59.986,1455477303,"201051344001203","219011344069620",25.35,-0.50,0,299.07,342.65,5.8,3.7,0.009,320395.8,320395.8,22051,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477340,144765.00
02/14/2016 14:15,2,0.314,ACTIVE,211.48,373.01,59.970,1455477303,"274151322000054","219011344069620",34.67,7.70,0,334.84,378.12,11.1,8.8,0.053,587055.2,587055.2,10881,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477341,144766.00
02/14/2016 14:15,2,0.133,ACTIVE,212.83,301.77,59.933,1455477303,"201051344000867","219011344069620",18.29,0.00,0,299.97,304.78,2.5,0.5,0.000,308977.0,308977.0,17500,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477342,144767.00
02/14/2016 14:15,2,0.297,ACTIVE,211.93,340.55,59.981,1455477303,"201051344001093","219011344069620",31.47,1.00,0,332.43,349.26,9.5,7.2,0.022,319482.4,319482.4,21937,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477343,144768.00
02/14/2016 14:15,2,0.438,ACTIVE,212.61,353.17,59.975,1455477303,"201051344000900","219011344069620",32.54,1.00,0,335.44,370.30,14.4,12.0,0.097,324364.4,324364.4,17009,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477344,144769.00
02/14/2016 14:15,2,0.273,ACTIVE,212.83,338.44,59.938,1455477303,"201051344000648","219011344069620",30.40,-3.00,0,333.93,345.66,8.4,6.2,0.018,317357.4,317357.4,17229,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477345,144770.00
02/14/2016 14:15,2,0.871,ACTIVE,212.83,385.93,60.018,1455477303,"201051344000569","219011344069620",35.60,4.50,0,333.93,396.45,31.4,28.4,0.230,325475.7,325475.7,16986,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477346,144771.00
02/14/2016 14:15,2,0.268,ACTIVE,212.61,340.55,59.975,1455477303,"201051344000983","219011344069620",31.47,0.00,0,334.54,359.48,8.5,6.3,0.035,318148.4,318148.4,17360,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477347,144772.00
02/14/2016 14:15,2,0.150,ACTIVE,212.61,302.07,59.970,1455477303,"201051344001158","219011344069620",19.62,-3.50,0,300.27,304.48,3.0,1.0,0.000,313722.7,313722.7,17522,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477348,144773.00
02/14/2016 14:15,2,0.369,ACTIVE,213.29,359.78,59.933,1455477303,"201051344000576","219011344069620",33.48,0.00,0,335.74,365.80,12.6,10.2,0.053,318889.4,318889.4,17063,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477349,144774.00
02/14/2016 14:15,2,0.486,ACTIVE,211.70,368.80,60.007,1455477303,"274151322000087","219011344069620",34.37,6.70,0,335.44,379.62,16.9,14.4,0.097,562237.2,562237.2,10922,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455477349,144775.00
02/14/2016 14:30,2,0.248,ACTIVE,213.51,346.26,60.002,1455478203,"201051344000645","219011344069620",32.12,-0.50,0,336.64,353.17,8.1,5.9,0.022,318166.7,318166.7,17179,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478204,144776.00
02/14/2016 14:30,2,0.436,ACTIVE,212.16,372.11,59.996,1455478203,"274151322000085","219011344069620",34.81,7.30,0,336.64,380.82,15.5,13.0,0.084,589918.7,589918.7,10904,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478206,144777.00
02/14/2016 14:30,2,0.139,ACTIVE,213.51,302.68,59.991,1455478203,"201051344000633","219011344069620",16.60,-1.00,0,298.77,303.88,2.4,0.3,0.000,309752.4,309752.4,17532,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478207,144778.00
02/14/2016 14:30,2,0.193,ACTIVE,213.06,303.28,59.996,1455478203,"201051344000469","219011344069620",22.34,-2.50,0,299.97,304.18,4.4,2.3,0.000,310575.4,310575.4,17540,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478208,144779.00
02/14/2016 14:30,2,0.215,ACTIVE,212.16,338.44,60.002,1455478203,"201051344000646","219011344069620",24.73,-0.50,0,298.47,348.66,5.4,3.3,0.000,315986.9,315986.9,22071,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478208,144780.00
02/14/2016 14:30,2,0.404,ACTIVE,211.70,351.37,59.991,1455478203,"274151322000052","219011344069620",32.44,3.30,0,334.54,357.68,13.3,11.0,0.080,597966.6,597966.6,11094,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478209,144781.00
02/14/2016 14:30,2,0.176,ACTIVE,212.38,339.04,60.018,1455478203,"201051344000585","219011344069620",26.96,1.50,0,298.77,346.26,4.8,2.7,0.000,320837.3,320837.3,22072,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478210,144782.00
02/14/2016 14:30,2,0.254,ACTIVE,212.16,338.14,60.018,1455478203,"201051344001230","219011344069620",26.96,3.00,0,331.23,341.45,7.0,4.8,0.018,319985.0,319985.0,21899,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478211,144783.00
02/14/2016 14:30,2,0.211,ACTIVE,212.83,341.15,59.991,1455478203,"201051344000582","219011344069620",25.05,1.50,0,299.97,348.36,5.4,3.3,0.000,313510.0,313510.0,22055,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478212,144784.00
02/14/2016 14:30,2,0.258,ACTIVE,211.70,337.54,59.986,1455478203,"201051344000955","219011344069620",25.64,2.50,0,298.47,341.75,6.7,4.5,0.004,324014.2,324014.2,22019,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478213,144785.00
02/14/2016 14:30,2,0.150,ACTIVE,212.16,339.95,59.975,1455478203,"274151322000094","219011344069620",31.25,3.30,0,335.74,348.36,4.8,2.8,0.027,480696.0,480696.0,11486,0,0,0,L,1151911521,0,121.33,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478214,144786.00
02/14/2016 14:30,2,0.227,ACTIVE,213.06,303.58,59.996,1455478203,"201051344000579","219011344069620",20.52,-1.50,0,301.17,305.38,4.7,2.6,0.000,324608.1,324608.1,17467,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478215,144787.00
02/14/2016 14:30,2,0.207,ALERT,211.93,337.54,59.981,1455478203,"201051344000890","219011344069620",27.61,0.50,0,299.67,345.96,5.8,3.7,0.000,321456.6,321456.6,21999,0,0,0,L,1122011218,0,122.01,120.65,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478217,144788.00
02/14/2016 14:30,2,0.238,ACTIVE,212.38,339.04,59.986,1455478203,"201051344000438","219011344069620",29.96,2.00,0,322.21,348.96,7.2,5.1,0.013,323621.5,323621.5,22033,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478218,144789.00
02/14/2016 14:30,2,0.266,ACTIVE,212.61,325.52,59.996,1455478203,"201051344000417","219011344069620",23.62,0.50,0,297.57,353.17,6.4,4.2,0.000,317401.9,317401.9,22153,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478219,144790.00
02/14/2016 14:30,2,0.197,ACTIVE,211.93,358.58,59.965,1455478203,"274151322000083","219011344069620",33.38,2.50,0,335.74,365.49,6.7,4.5,0.022,592169.6,592169.6,11129,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478220,144791.00
02/14/2016 14:30,2,0.252,ACTIVE,212.61,342.95,59.975,1455478203,"274151322000076","219011344069620",31.81,2.50,0,336.64,363.09,8.1,5.9,0.035,629348.5,629348.5,11147,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478221,144792.00
02/14/2016 14:30,2,0.148,ACTIVE,212.83,303.58,59.981,1455478203,"201051344000868","219011344069620",21.35,-2.00,0,301.17,305.08,3.2,1.2,0.000,309512.9,309512.9,17267,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478222,144793.00
02/14/2016 14:30,2,0.260,ACTIVE,211.93,341.45,59.975,1455478203,"274151322000095","219011344069620",31.51,2.50,0,335.44,348.66,8.3,6.1,0.040,622332.4,622332.4,11018,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478223,144794.00
02/14/2016 14:30,2,0.129,ACTIVE,212.61,302.98,60.018,1455478203,"201051344000988","219011344069620",19.44,-2.50,0,298.47,304.18,2.5,0.5,0.000,307895.3,307895.3,17541,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478224,144795.00
