ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 14:30,2,0.189,ALERT,211.93,337.24,59.986,1455478203,"201051344001025","219011344069620",27.71,1.00,0,298.77,341.15,5.3,3.2,0.000,321033.1,321033.1,22060,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478225,144796.00
02/14/2016 14:30,2,0.242,ACTIVE,212.83,338.44,59.975,1455478203,"201051344000458","219011344069620",29.90,1.00,0,331.23,346.26,7.3,5.2,0.013,318275.4,318275.4,17475,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478226,144797.00
02/14/2016 14:30,2,0.383,ACTIVE,213.74,348.66,59.981,1455478203,"201051344000853","219011344069620",32.24,1.00,0,336.94,376.31,12.6,10.2,0.066,316514.7,316514.7,17156,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478227,144798.00
02/14/2016 14:30,2,0.240,ACTIVE,212.61,339.65,59.991,1455478203,"201051344000685","219011344069620",29.86,2.50,0,332.43,343.85,7.3,5.1,0.018,323476.8,323476.8,21912,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478228,144799.00
02/14/2016 14:30,2,0.207,ACTIVE,212.38,339.34,59.975,1455478203,"201051344000917","219011344069620",28.96,6.00,0,329.13,345.96,6.1,4.0,0.013,321046.2,321046.2,21885,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478229,144800.00
02/14/2016 14:30,2,0.242,ACTIVE,212.38,339.34,59.975,1455478203,"201051344001145","219011344069620",31.33,6.70,0,335.14,371.81,7.7,5.5,0.022,325182.7,325182.7,21812,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478230,144801.00
02/14/2016 14:30,2,0.191,ALERT,212.38,314.10,59.970,1455478203,"201051344000651","219011344069620",24.41,1.50,0,298.47,344.15,4.8,2.7,0.000,317402.7,317402.7,22096,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478232,144802.00
02/14/2016 14:30,2,0.299,ACTIVE,211.48,346.26,59.975,1455478203,"274151322000088","219011344069620",31.91,4.50,0,335.14,361.59,9.6,7.4,0.049,574602.3,574602.3,10852,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478233,144803.00
02/14/2016 14:30,2,0.158,ACTIVE,212.61,338.74,59.965,1455478203,"274151322000068","219011344069620",31.27,3.70,0,336.94,359.18,5.0,2.9,0.013,480853.1,480853.1,11638,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478234,144804.00
02/14/2016 14:30,2,0.152,ACTIVE,211.93,314.70,59.986,1455478203,"201051344001135","219011344069620",24.95,4.00,0,299.37,349.56,3.9,1.8,0.000,314096.7,314096.7,22071,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478234,144805.00
02/14/2016 14:30,2,0.180,ACTIVE,212.38,303.28,59.965,1455478203,"201051344000594","219011344069620",18.09,-1.00,0,300.87,304.48,3.3,1.3,0.000,320176.1,320176.1,17491,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478235,144806.00
02/14/2016 14:30,2,0.215,ACTIVE,212.16,337.84,59.981,1455478203,"201051344001203","219011344069620",24.03,0.00,0,298.77,343.25,5.3,3.2,0.000,320396.7,320396.7,22053,0,0,0,L,1122011218,0,122.46,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478236,144807.00
02/14/2016 14:30,2,0.281,ACTIVE,211.70,369.70,59.965,1455478203,"274151322000054","219011344069620",34.55,8.00,0,334.84,378.72,9.8,7.5,0.044,587057.3,587057.3,10882,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478237,144808.00
02/14/2016 14:30,2,0.127,ACTIVE_NO_POWER,213.29,302.37,59.954,1455478203,"201051344000867","219011344069620",15.11,0.50,0,299.37,304.78,1.9,0.0,0.000,308977.1,308977.1,17501,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478238,144809.00
02/14/2016 14:30,2,0.283,ACTIVE,212.16,338.74,59.975,1455478203,"201051344001093","219011344069620",30.45,1.50,0,332.13,347.16,8.8,6.5,0.022,319484.2,319484.2,21938,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478239,144810.00
02/14/2016 14:30,2,0.391,ACTIVE,212.83,353.17,59.975,1455478203,"201051344000900","219011344069620",32.58,1.50,0,335.74,368.50,12.9,10.6,0.084,324367.2,324367.2,17010,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478240,144811.00
02/14/2016 14:30,2,0.252,ACTIVE,213.06,338.74,59.959,1455478203,"201051344000648","219011344069620",30.71,-2.50,0,333.93,344.76,7.8,5.7,0.018,317358.9,317358.9,17230,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478241,144812.00
02/14/2016 14:30,2,0.807,ACTIVE,213.06,380.52,60.002,1455478203,"201051344000569","219011344069620",35.15,4.50,0,334.84,396.15,28.7,25.8,0.203,325482.7,325482.7,16987,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478242,144813.00
02/14/2016 14:30,2,0.244,ACTIVE,212.83,345.96,59.959,1455478203,"201051344000983","219011344069620",32.07,0.50,0,334.54,360.99,7.9,5.7,0.022,318149.9,318149.9,17361,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478243,144814.00
02/14/2016 14:30,2,0.127,ACTIVE,212.83,302.98,59.970,1455478203,"201051344001158","219011344069620",19.56,-3.00,0,299.97,304.18,2.6,0.6,0.000,313722.9,313722.9,17523,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478244,144815.00
02/14/2016 14:30,2,0.350,ACTIVE,213.51,354.37,59.975,1455478203,"201051344000576","219011344069620",32.86,0.50,0,335.44,365.19,11.6,9.3,0.044,318891.8,318891.8,17064,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478245,144816.00
02/14/2016 14:30,2,0.438,ACTIVE,211.70,369.70,59.965,1455478203,"274151322000087","219011344069620",34.41,7.00,0,335.74,379.02,15.3,12.9,0.080,562240.7,562240.7,10923,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455478246,144817.00
02/14/2016 14:45,2,0.211,ACTIVE,213.74,339.95,59.975,1455479105,"201051344000645","219011344069620",26.50,-1.00,0,336.64,351.07,5.7,3.5,0.004,318167.9,318167.9,17180,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479106,144818.00
02/14/2016 14:45,2,0.262,ACTIVE,212.16,364.29,59.981,1455479105,"274151322000085","219011344069620",33.97,7.30,0,335.74,379.32,9.1,6.8,0.044,589921.3,589921.3,10905,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479107,144819.00
02/14/2016 14:45,2,0.080,ALERT,213.74,302.68,59.981,1455479105,"201051344000633","219011344069620",30.71,-1.00,0,298.77,306.88,2.5,0.5,0.000,309752.5,309752.5,17533,0,0,0,L,1122011218,0,122.01,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1455479109,144820.00
02/14/2016 14:45,2,0.174,ACTIVE,213.29,303.28,59.981,1455479105,"201051344000469","219011344069620",16.48,-2.50,0,299.67,304.48,2.9,0.9,0.000,310575.8,310575.8,17541,0,0,0,L,1122011218,0,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479110,144821.00
02/14/2016 14:45,2,0.160,ALERT,212.38,302.07,59.975,1455479105,"201051344000646","219011344069620",20.44,-0.50,0,299.37,344.76,3.4,1.3,0.000,315987.5,315987.5,22072,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479111,144822.00
02/14/2016 14:45,2,0.252,ACTIVE,211.70,341.15,59.975,1455479105,"274151322000052","219011344069620",31.59,3.30,0,335.14,356.18,8.1,5.9,0.022,597968.9,597968.9,11095,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479112,144823.00
02/14/2016 14:45,2,0.145,ALERT,212.61,302.07,59.975,1455479105,"201051344000585","219011344069620",20.65,1.00,0,299.07,345.96,3.0,1.0,0.000,320837.8,320837.8,22073,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479114,144824.00
02/14/2016 14:45,2,0.213,ACTIVE,212.61,337.84,59.986,1455479105,"201051344001230","219011344069620",22.34,2.50,0,330.63,344.45,4.8,2.7,0.000,319986.0,319986.0,21900,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479115,144825.00
02/14/2016 14:45,2,0.160,ALERT,213.06,302.98,59.975,1455479105,"201051344000582","219011344069620",20.93,1.00,0,300.57,348.06,3.5,1.4,0.000,313510.6,313510.6,22056,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479117,144826.00
02/14/2016 14:45,2,0.197,ALERT,212.16,302.37,59.991,1455479105,"201051344000955","219011344069620",23.36,2.00,0,299.67,354.97,4.7,2.6,0.000,324015.2,324015.2,22020,0,0,0,L,1122011218,0,121.55,121.55,0002,-0,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479119,144827.00
02/14/2016 14:45,2,0.086,ACTIVE,212.16,339.04,59.975,1455479105,"274151322000094","219011344069620",29.74,3.30,0,335.44,342.35,2.6,0.6,0.009,480696.4,480696.4,11487,0,0,0,L,1151911521,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479120,144828.00
02/14/2016 14:45,2,0.172,ACTIVE,213.06,303.88,59.986,1455479105,"201051344000579","219011344069620",18.29,-1.50,0,301.47,305.68,3.2,1.1,0.000,324608.6,324608.6,17468,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479121,144829.00
02/14/2016 14:45,2,0.176,ALERT,212.61,302.68,59.981,1455479105,"201051344000890","219011344069620",21.73,0.00,0,299.97,353.17,3.9,1.8,0.000,321457.4,321457.4,22001,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479122,144830.00
02/14/2016 14:45,2,0.199,ALERT,212.83,311.69,60.002,1455479105,"201051344000438","219011344069620",25.05,1.50,0,301.17,357.68,5.1,3.0,0.000,323622.6,323622.6,22034,0,0,0,L,1122011218,0,122.46,121.55,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479124,144831.00
02/14/2016 14:45,2,0.217,ALERT,212.83,301.77,59.981,1455479105,"201051344000417","219011344069620",21.13,0.00,0,299.07,353.17,4.6,2.5,0.000,317402.8,317402.8,22154,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479126,144832.00
02/14/2016 14:45,2,0.178,ACTIVE,212.16,339.04,59.981,1455479105,"274151322000083","219011344069620",31.29,2.50,0,336.04,361.29,5.7,3.5,0.018,592170.6,592170.6,11130,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479127,144833.00
02/14/2016 14:45,2,0.176,ACTIVE,212.83,339.65,59.986,1455479105,"274151322000076","219011344069620",31.23,3.00,0,336.34,361.89,5.5,3.4,0.027,629349.8,629349.8,11148,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479128,144834.00
02/14/2016 14:45,2,0.131,ACTIVE,213.29,303.88,60.018,1455479105,"201051344000868","219011344069620",16.72,-2.00,0,301.17,305.38,2.2,0.2,0.000,309513.0,309513.0,17268,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479129,144835.00
02/14/2016 14:45,2,0.170,ACTIVE,212.38,338.74,59.975,1455479105,"274151322000095","219011344069620",31.07,2.50,0,334.54,347.16,5.4,3.3,0.022,622333.6,622333.6,11019,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479130,144836.00
02/14/2016 14:45,2,0.072,ALERT,212.83,302.98,59.986,1455479105,"201051344000988","219011344069620",29.74,-2.50,0,298.47,304.48,2.2,0.2,0.000,307895.4,307895.4,17542,0,0,0,L,1122011218,0,121.33,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1455479132,144837.00
02/14/2016 14:45,2,0.156,ALERT,212.61,301.77,59.949,1455479105,"201051344001025","219011344069620",23.78,1.00,0,299.07,340.85,3.8,1.8,0.000,321033.7,321033.7,22062,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479134,144838.00
02/14/2016 14:45,2,0.207,ALERT,213.29,363.69,59.986,1455479105,"201051344000458","219011344069620",29.18,1.00,0,302.68,364.89,6.1,4.0,0.000,318276.5,318276.5,17476,0,0,0,L,1122011218,0,121.78,122.23,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479135,144839.00
02/14/2016 14:45,2,0.312,ACTIVE,213.74,341.15,59.981,1455479105,"201051344000853","219011344069620",31.03,0.50,0,337.24,373.91,9.9,7.6,0.040,316517.0,316517.0,17157,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479136,144840.00
02/14/2016 14:45,2,0.209,ACTIVE,213.06,339.65,59.991,1455479105,"201051344000685","219011344069620",27.15,2.50,0,332.73,345.06,5.8,3.7,0.004,323477.9,323477.9,21913,0,0,0,L,1122011218,0,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479137,144841.00
02/14/2016 14:45,2,0.174,ALERT,213.06,339.34,59.986,1455479105,"201051344000917","219011344069620",27.25,6.00,0,299.37,367.00,4.8,2.8,0.009,321047.0,321047.0,21886,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479139,144842.00
02/14/2016 14:45,2,0.197,ACTIVE,213.06,338.74,59.986,1455479105,"201051344001145","219011344069620",30.49,6.30,0,333.63,373.31,6.1,4.0,0.013,325184.0,325184.0,21813,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479140,144843.00
02/14/2016 14:45,2,0.174,ALERT,212.61,301.77,59.991,1455479105,"201051344000651","219011344069620",21.91,1.50,0,299.07,339.34,3.9,1.8,0.000,317403.2,317403.2,22098,0,0,0,L,1122011218,0,122.46,121.33,0002,-0,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479142,144844.00
02/14/2016 14:45,2,0.223,ACTIVE,211.70,352.57,59.975,1455479105,"274151322000088","219011344069620",32.58,5.00,0,335.44,360.08,7.4,5.2,0.035,574603.9,574603.9,10853,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479143,144845.00
02/14/2016 14:45,2,0.121,ACTIVE,212.83,339.04,60.007,1455479105,"274151322000068","219011344069620",30.43,3.30,0,336.04,350.47,3.7,1.6,0.009,480853.7,480853.7,11639,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479144,144846.00
02/14/2016 14:45,2,0.141,ALERT,212.16,302.37,59.944,1455479105,"201051344001135","219011344069620",22.36,3.70,0,299.97,340.25,3.2,1.2,0.000,314097.1,314097.1,22072,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479145,144847.00
02/14/2016 14:45,2,0.146,ALERT,212.83,303.88,59.991,1455479105,"201051344000594","219011344069620",17.53,-1.00,0,300.27,304.78,2.6,0.6,0.000,320176.4,320176.4,17492,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1455479147,144848.00
02/14/2016 14:45,2,0.176,ALERT,212.61,302.07,59.965,1455479105,"201051344001203","219011344069620",22.64,0.00,0,299.67,343.25,4.0,2.0,0.000,320397.4,320397.4,22054,0,0,0,L,1122011218,0,122.46,121.33,0002,-2,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479149,144849.00
02/14/2016 14:45,2,0.217,ACTIVE,211.93,370.60,59.986,1455479105,"274151322000054","219011344069620",34.67,7.70,0,335.44,378.12,7.5,5.4,0.035,587059.0,587059.0,10883,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479150,144850.00
02/14/2016 14:45,2,0.074,ALERT,213.51,302.68,59.981,1455479105,"201051344000867","219011344069620",31.13,0.00,0,299.97,305.08,2.4,0.4,0.000,308977.1,308977.1,17502,0,0,0,L,1122011218,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1455479152,144851.00
02/14/2016 14:45,2,0.252,ACTIVE,212.38,338.74,59.991,1455479105,"201051344001093","219011344069620",28.47,1.50,0,333.03,344.15,7.3,5.2,0.009,319485.7,319485.7,21939,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479153,144852.00
02/14/2016 14:45,2,0.305,ACTIVE,213.06,351.07,59.986,1455479105,"201051344000900","219011344069620",32.46,1.00,0,336.34,367.60,10.0,7.8,0.057,324369.6,324369.6,17011,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479153,144853.00
02/14/2016 14:45,2,0.223,ACTIVE,213.51,339.34,59.991,1455479105,"201051344000648","219011344069620",28.80,-3.00,0,332.43,345.66,6.5,4.4,0.009,317360.2,317360.2,17231,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479154,144854.00
02/14/2016 14:45,2,0.639,ACTIVE,213.29,380.82,59.991,1455479105,"201051344000569","219011344069620",35.33,4.00,0,333.93,395.25,22.9,20.2,0.150,325488.8,325488.8,16988,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479155,144855.00
02/14/2016 14:45,2,0.209,ACTIVE,213.29,339.04,59.991,1455479105,"201051344000983","219011344069620",29.94,0.50,0,334.54,357.98,6.4,4.2,0.013,318151.2,318151.2,17362,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479156,144856.00
02/14/2016 14:45,2,0.051,ALERT,213.29,303.28,59.991,1455479105,"201051344001158","219011344069620",22.09,-3.00,0,300.27,304.48,1.4,0.0,0.000,313723.0,313723.0,17524,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1455479158,144857.00
02/14/2016 14:45,2,0.289,ACTIVE,213.74,353.17,59.991,1455479105,"201051344000576","219011344069620",32.76,0.00,0,335.14,363.69,9.7,7.4,0.031,318894.0,318894.0,17065,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479159,144858.00
02/14/2016 14:45,2,0.342,ACTIVE,212.16,371.51,59.981,1455479105,"274151322000087","219011344069620",34.45,7.00,0,335.74,378.72,12.0,9.6,0.057,562243.6,562243.6,10924,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455479160,144859.00
02/14/2016 15:00,2,0.225,ALERT,213.74,339.65,59.981,1455480006,"201051344000645","219011344069620",28.67,-1.00,0,300.87,346.56,6.5,4.4,0.013,318169.0,318169.0,17181,0,0,0,L,1122011218,0,122.23,122.46,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480008,144860.00
02/14/2016 15:00,2,0.324,ACTIVE,212.38,377.52,59.970,1455480006,"274151322000085","219011344069620",35.17,7.00,0,336.94,383.23,11.3,9.0,0.057,589923.5,589923.5,10906,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480009,144861.00
02/14/2016 15:00,2,0.080,ALERT,213.74,302.98,59.970,1455480006,"201051344000633","219011344069620",31.35,-1.00,0,299.37,304.78,2.5,0.5,0.000,309752.6,309752.6,17535,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455480011,144862.00
02/14/2016 15:00,2,0.180,ALERT,213.51,303.58,59.981,1455480006,"201051344000469","219011344069620",19.14,-2.50,0,300.27,305.08,3.5,1.5,0.000,310576.1,310576.1,17542,0,0,0,L,1122011218,0,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1455480013,144863.00
02/14/2016 15:00,2,0.188,ACTIVE,212.16,302.07,59.970,1455480006,"201051344000646","219011344069620",21.57,-1.00,0,299.97,303.58,4.1,2.0,0.000,315988.0,315988.0,22074,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480014,144864.00
02/14/2016 15:00,2,0.309,ACTIVE,212.16,343.55,59.949,1455480006,"274151322000052","219011344069620",31.89,3.30,0,335.44,353.77,10.0,7.7,0.049,597970.7,597970.7,11096,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480014,144865.00
02/14/2016 15:00,2,0.158,ACTIVE,212.38,302.07,59.970,1455480006,"201051344000585","219011344069620",22.86,1.00,0,299.97,304.18,3.7,1.6,0.000,320838.2,320838.2,22075,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480015,144866.00
02/14/2016 15:00,2,0.229,ALERT,212.38,337.54,59.975,1455480006,"201051344001230","219011344069620",24.37,2.50,0,300.57,364.89,5.7,3.5,0.004,319986.9,319986.9,21901,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480017,144867.00
02/14/2016 15:00,2,0.170,ACTIVE,212.83,302.68,59.975,1455480006,"201051344000582","219011344069620",23.32,1.00,0,301.17,334.54,4.0,2.0,0.000,313511.1,313511.1,22058,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480018,144868.00
02/14/2016 15:00,2,0.234,ALERT,212.16,338.14,59.975,1455480006,"201051344000955","219011344069620",24.17,2.00,0,300.57,348.96,5.8,3.6,0.000,324016.0,324016.0,22022,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480020,144869.00
02/14/2016 15:00,2,0.107,ACTIVE,212.16,339.65,59.975,1455480006,"274151322000094","219011344069620",30.32,3.00,0,324.62,350.47,3.3,1.2,0.013,480696.8,480696.8,11488,0,0,0,L,1151911521,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480021,144870.00
02/14/2016 15:00,2,0.180,ACTIVE,213.06,303.88,59.965,1455480006,"201051344000579","219011344069620",20.28,-1.50,0,302.07,305.98,3.8,1.7,0.000,324609.0,324609.0,17469,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480022,144871.00
02/14/2016 15:00,2,0.184,ALERT,212.16,302.37,59.970,1455480006,"201051344000890","219011344069620",23.22,-0.50,0,300.87,338.44,4.3,2.3,0.000,321457.9,321457.9,22003,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480023,144872.00
02/14/2016 15:00,2,0.217,ALERT,212.38,338.44,59.970,1455480006,"201051344000438","219011344069620",27.27,1.00,0,300.87,354.97,6.0,3.9,0.004,323623.5,323623.5,22036,0,0,0,L,1122011218,0,122.23,121.33,0002,-0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480025,144873.00
02/14/2016 15:00,2,0.225,ACTIVE,212.61,301.47,59.975,1455480006,"201051344000417","219011344069620",22.58,-0.50,0,299.97,303.58,5.2,3.1,0.000,317403.6,317403.6,22156,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480026,144874.00
02/14/2016 15:00,2,0.188,ACTIVE,212.38,347.16,59.959,1455480006,"274151322000083","219011344069620",32.20,2.00,0,335.74,355.28,6.2,4.1,0.022,592171.6,592171.6,11131,0,0,0,L,1151911521,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480027,144875.00
02/14/2016 15:00,2,0.191,ACTIVE,212.83,351.97,59.959,1455480006,"274151322000076","219011344069620",32.72,3.00,0,337.24,361.59,6.3,4.2,0.027,629350.7,629350.7,11149,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480028,144876.00
02/14/2016 15:00,2,0.137,ALERT,213.06,303.88,59.922,1455480006,"201051344000868","219011344069620",18.55,-2.00,0,301.47,315.90,2.6,0.6,0.000,309513.1,309513.1,17269,0,0,0,L,1122011218,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455480030,144877.00
02/14/2016 15:00,2,0.197,ACTIVE,212.16,339.65,59.949,1455480006,"274151322000095","219011344069620",31.15,2.50,0,335.74,344.76,6.2,4.1,0.027,622334.6,622334.6,11020,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480031,144878.00
02/14/2016 15:00,2,0.066,ALERT,213.06,303.28,59.965,1455480006,"201051344000988","219011344069620",31.69,-2.00,0,298.77,305.08,2.2,0.2,0.000,307895.4,307895.4,17544,0,0,0,L,1122011218,0,121.55,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455480032,144879.00
02/14/2016 15:00,2,0.172,ALERT,212.16,326.12,59.986,1455480006,"201051344001025","219011344069620",25.41,1.00,0,299.97,343.85,4.5,2.4,0.000,321034.2,321034.2,22064,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480034,144880.00
02/14/2016 15:00,2,0.215,ALERT,213.29,339.04,59.954,1455480006,"201051344000458","219011344069620",28.29,1.00,0,301.47,364.29,6.2,4.1,0.004,318277.5,318277.5,17478,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480036,144881.00
02/14/2016 15:00,2,0.328,ACTIVE,213.96,351.97,59.954,1455480006,"201051344000853","219011344069620",32.62,0.50,0,335.74,375.11,10.9,8.6,0.044,316519.1,316519.1,17158,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480037,144882.00
02/14/2016 15:00,2,0.209,ALERT,212.83,339.04,60.002,1455480006,"201051344000685","219011344069620",29.18,2.00,0,300.27,366.40,6.2,4.1,0.009,323478.9,323478.9,21914,0,0,0,L,1122011218,0,122.91,121.33,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480039,144883.00
02/14/2016 15:00,2,0.182,ALERT,212.61,338.44,59.928,1455480006,"201051344000917","219011344069620",27.67,5.50,0,299.07,354.97,5.1,3.0,0.009,321047.7,321047.7,21888,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480041,144884.00
02/14/2016 15:00,2,0.209,ACTIVE,212.61,338.44,59.959,1455480006,"201051344001145","219011344069620",31.03,6.00,0,333.93,351.07,6.6,4.4,0.022,325185.0,325185.0,21814,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480042,144885.00
02/14/2016 15:00,2,0.178,ACTIVE,212.38,301.17,59.991,1455480006,"201051344000651","219011344069620",22.64,1.00,0,299.97,303.28,4.1,2.0,0.000,317403.7,317403.7,22100,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480043,144886.00
02/14/2016 15:00,2,0.246,ACTIVE,211.93,351.07,59.959,1455480006,"274151322000088","219011344069620",32.36,5.00,0,335.74,359.48,8.1,5.9,0.040,574605.3,574605.3,10854,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480044,144887.00
02/14/2016 15:00,2,0.131,ACTIVE,213.06,340.25,59.975,1455480006,"274151322000068","219011344069620",30.47,3.30,0,337.24,342.95,4.1,2.0,0.013,480854.1,480854.1,11640,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480045,144888.00
02/14/2016 15:00,2,0.143,ACTIVE,211.93,301.77,59.991,1455480006,"201051344001135","219011344069620",23.14,3.00,0,300.87,303.88,3.4,1.3,0.000,314097.4,314097.4,22074,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480045,144889.00
02/14/2016 15:00,2,0.148,ALERT,212.61,303.28,59.954,1455480006,"201051344000594","219011344069620",19.00,-1.00,0,300.87,305.38,2.9,0.9,0.000,320176.5,320176.5,17494,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1455480047,144890.00
02/14/2016 15:00,2,0.176,ALERT,212.38,342.05,59.954,1455480006,"201051344001203","219011344069620",26.40,0.00,0,300.57,358.88,4.7,2.6,0.000,320397.9,320397.9,22056,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480049,144891.00
02/14/2016 15:00,2,0.242,ACTIVE,212.16,372.41,59.949,1455480006,"274151322000054","219011344069620",34.85,7.70,0,336.04,381.42,8.6,6.4,0.040,587060.4,587060.4,10884,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480050,144892.00
02/14/2016 15:00,2,0.076,ALERT,213.29,302.68,59.917,1455480006,"201051344000867","219011344069620",31.49,0.00,0,300.27,305.68,2.4,0.4,0.000,308977.2,308977.2,17504,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455480052,144893.00
02/14/2016 15:00,2,0.275,ALERT,212.38,338.74,59.944,1455480006,"201051344001093","219011344069620",28.15,1.50,0,300.27,353.77,7.9,5.7,0.009,319487.0,319487.0,21940,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480054,144894.00
02/14/2016 15:00,2,0.336,ACTIVE,213.06,358.28,59.975,1455480006,"201051344000900","219011344069620",33.20,1.00,0,336.64,366.40,11.3,9.0,0.066,324371.7,324371.7,17012,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480054,144895.00
02/14/2016 15:00,2,0.238,ALERT,213.51,339.34,59.949,1455480006,"201051344000648","219011344069620",29.68,-2.50,0,300.57,356.18,7.2,5.0,0.013,317361.3,317361.3,17232,0,0,0,L,1122011218,0,121.55,122.46,0002,-5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480056,144896.00
02/14/2016 15:00,2,0.715,ACTIVE,213.29,382.63,59.954,1455480006,"201051344000569","219011344069620",35.48,3.70,0,334.84,394.35,25.8,23.0,0.177,325494.1,325494.1,16989,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480057,144897.00
02/14/2016 15:00,2,0.225,ACTIVE,213.29,339.04,59.928,1455480006,"201051344000983","219011344069620",30.89,0.50,0,327.02,349.86,7.1,4.9,0.022,318152.3,318152.3,17363,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480058,144898.00
02/14/2016 15:00,2,0.119,ALERT,213.29,303.28,59.912,1455480006,"201051344001158","219011344069620",16.58,-3.00,0,300.87,305.08,2.0,0.0,0.000,313723.0,313723.0,17526,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1455480060,144899.00
02/14/2016 15:00,2,0.295,ACTIVE,213.74,360.38,59.938,1455480006,"201051344000576","219011344069620",33.50,0.00,0,335.74,364.59,10.0,7.7,0.031,318895.8,318895.8,17066,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480061,144900.00
02/14/2016 15:00,2,0.389,ACTIVE,212.16,374.81,59.965,1455480006,"274151322000087","219011344069620",34.87,7.00,0,336.04,382.03,13.8,11.4,0.071,562246.2,562246.2,10925,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480062,144901.00
02/14/2016 15:15,2,0.213,ACTIVE,213.74,340.25,59.970,1455480904,"201051344000645","219011344069620",28.21,-1.00,0,316.80,366.70,6.1,4.0,0.009,318170.0,318170.0,17183,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480905,144902.00
02/14/2016 15:15,2,0.291,ACTIVE,212.16,374.51,59.959,1455480904,"274151322000085","219011344069620",34.97,6.70,0,337.54,384.43,10.2,8.0,0.049,589925.7,589925.7,10907,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480906,144903.00
02/14/2016 15:15,2,0.076,ALERT,213.74,302.98,59.970,1455480904,"201051344000633","219011344069620",31.03,-1.50,0,299.67,304.48,2.5,0.5,0.000,309752.7,309752.7,17537,0,0,0,L,1122011218,0,122.23,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455480908,144904.00
02/14/2016 15:15,2,0.180,ACTIVE,213.06,303.28,59.965,1455480904,"201051344000469","219011344069620",17.99,-2.50,0,300.57,304.78,3.3,1.3,0.000,310576.5,310576.5,17544,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480909,144905.00
02/14/2016 15:15,2,0.188,ACTIVE,212.16,302.07,59.922,1455480904,"201051344000646","219011344069620",20.08,-1.50,0,299.67,303.58,3.8,1.8,0.000,315988.5,315988.5,22075,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480909,144906.00
02/14/2016 15:15,2,0.271,ACTIVE,211.93,345.66,59.954,1455480904,"274151322000052","219011344069620",31.99,3.00,0,335.74,353.47,8.8,6.6,0.040,597972.6,597972.6,11097,0,0,0,L,1151911521,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480911,144907.00
02/14/2016 15:15,2,0.150,ACTIVE,212.61,302.07,59.959,1455480904,"201051344000585","219011344069620",22.05,0.00,0,299.67,303.88,3.4,1.4,0.000,320838.5,320838.5,22076,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480911,144908.00
02/14/2016 15:15,2,0.188,ACTIVE,212.38,337.54,59.959,1455480904,"201051344001230","219011344069620",26.68,1.50,0,299.67,340.85,5.1,3.0,0.000,319987.7,319987.7,21903,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480912,144909.00
02/14/2016 15:15,2,0.164,ACTIVE,212.83,302.98,59.965,1455480904,"201051344000582","219011344069620",22.26,-0.50,0,300.87,304.78,3.7,1.7,0.000,313511.5,313511.5,22059,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480913,144910.00
02/14/2016 15:15,2,0.201,ALERT,211.93,330.03,59.933,1455480904,"201051344000955","219011344069620",25.62,1.50,0,299.67,340.85,5.2,3.1,0.000,324016.9,324016.9,22024,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480915,144911.00
02/14/2016 15:15,2,0.092,ACTIVE,212.16,339.34,59.970,1455480904,"274151322000094","219011344069620",30.08,2.50,0,336.34,341.75,2.8,0.8,0.009,480697.0,480697.0,11489,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480916,144912.00
02/14/2016 15:15,2,0.180,ACTIVE,213.06,303.58,59.965,1455480904,"201051344000579","219011344069620",18.67,-1.50,0,302.37,305.98,3.4,1.4,0.000,324609.4,324609.4,17470,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480917,144913.00
02/14/2016 15:15,2,0.180,ACTIVE,212.16,302.68,59.970,1455480904,"201051344000890","219011344069620",22.24,-1.00,0,300.27,305.08,4.1,2.0,0.000,321458.5,321458.5,22005,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480918,144914.00
02/14/2016 15:15,2,0.201,ALERT,212.61,328.52,59.970,1455480904,"201051344000438","219011344069620",26.44,0.50,0,299.67,355.28,5.4,3.3,0.000,323624.4,323624.4,22038,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480920,144915.00
02/14/2016 15:15,2,0.182,ACTIVE,212.38,339.95,59.965,1455480904,"274151322000083","219011344069620",31.45,2.00,0,336.04,354.97,5.8,3.7,0.018,592172.6,592172.6,11132,0,0,0,L,1151911521,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480922,144916.00
02/14/2016 15:15,2,0.180,ACTIVE,212.83,341.15,59.981,1455480904,"274151322000076","219011344069620",31.59,2.50,0,336.64,360.69,5.8,3.7,0.022,629351.8,629351.8,11150,0,0,0,L,1151911521,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480922,144917.00
02/14/2016 15:15,2,0.131,ACTIVE,213.06,303.58,59.991,1455480904,"201051344000868","219011344069620",17.04,-2.00,0,302.07,305.98,2.3,0.3,0.000,309513.2,309513.2,17271,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480923,144918.00
02/14/2016 15:15,2,0.172,ACTIVE,212.16,338.44,59.959,1455480904,"274151322000095","219011344069620",31.11,2.00,0,335.44,344.76,5.4,3.3,0.018,622335.6,622335.6,11021,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480924,144919.00
02/14/2016 15:15,2,0.066,ALERT,212.83,302.68,59.970,1455480904,"201051344000988","219011344069620",31.49,-2.50,0,299.07,304.78,2.2,0.2,0.000,307895.4,307895.4,17546,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455480926,144920.00
02/14/2016 15:15,2,0.158,ALERT,212.16,301.47,59.970,1455480904,"201051344001025","219011344069620",23.74,0.00,0,299.67,341.45,3.8,1.8,0.000,321034.8,321034.8,22066,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480928,144921.00
02/14/2016 15:15,2,0.205,ACTIVE,213.06,338.14,59.975,1455480904,"201051344000458","219011344069620",27.51,0.50,0,301.17,352.87,5.7,3.6,0.004,318278.4,318278.4,17480,0,0,0,L,1122011218,0,121.78,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480929,144922.00
02/14/2016 15:15,2,0.314,ACTIVE,213.51,340.55,59.991,1455480904,"201051344000853","219011344069620",30.79,0.00,0,336.64,375.71,9.8,7.5,0.040,316521.1,316521.1,17159,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480930,144923.00
02/14/2016 15:15,2,0.223,ACTIVE,213.06,339.34,59.975,1455480904,"201051344000685","219011344069620",25.35,2.00,0,299.07,343.25,5.7,3.6,0.000,323479.9,323479.9,21916,0,0,0,L,1122011218,0,122.91,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480931,144924.00
02/14/2016 15:15,2,0.211,ACTIVE,212.83,338.74,59.970,1455480904,"201051344000917","219011344069620",23.46,4.00,0,298.47,354.97,5.0,2.9,0.004,321048.5,321048.5,21890,0,0,0,L,1122011218,0,122.01,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480931,144925.00
02/14/2016 15:15,2,0.195,ACTIVE,212.83,338.74,59.981,1455480904,"201051344001145","219011344069620",30.08,4.50,0,333.33,348.06,6.0,3.8,0.009,325186.0,325186.0,21815,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480932,144926.00
02/14/2016 15:15,2,0.174,ACTIVE,212.38,301.47,59.954,1455480904,"201051344000651","219011344069620",21.41,-0.50,0,299.07,303.28,3.8,1.7,0.000,317404.1,317404.1,22101,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480933,144927.00
02/14/2016 15:15,2,0.221,ACTIVE,211.70,343.25,59.959,1455480904,"274151322000088","219011344069620",31.71,4.00,0,335.74,362.79,7.1,4.9,0.035,574606.6,574606.6,10855,0,0,0,L,1151911521,0,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480934,144928.00
02/14/2016 15:15,2,0.113,ACTIVE,213.06,340.85,59.986,1455480904,"274151322000068","219011344069620",30.24,3.00,0,336.94,343.25,3.5,1.5,0.009,480854.6,480854.6,11641,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480935,144929.00
02/14/2016 15:15,2,0.143,ACTIVE,212.16,302.07,60.012,1455480904,"201051344001135","219011344069620",22.30,2.00,0,299.97,304.18,3.2,1.2,0.000,314097.7,314097.7,22075,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480936,144930.00
02/14/2016 15:15,2,0.141,ACTIVE,212.61,302.98,59.970,1455480904,"201051344000594","219011344069620",16.70,-1.00,0,300.57,305.08,2.4,0.4,0.000,320176.7,320176.7,17496,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480937,144931.00
02/14/2016 15:15,2,0.164,ALERT,212.38,301.77,59.970,1455480904,"201051344001203","219011344069620",23.46,-1.00,0,299.37,343.55,3.9,1.9,0.000,320398.5,320398.5,22058,0,0,0,L,1122011218,0,122.46,121.55,0002,-3,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480939,144932.00
02/14/2016 15:15,2,0.213,ACTIVE,212.16,376.01,59.996,1455480904,"274151322000054","219011344069620",35.05,7.00,0,335.44,381.42,7.5,5.4,0.031,587061.9,587061.9,10885,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480940,144933.00
02/14/2016 15:15,2,0.074,ALERT,213.29,302.37,59.975,1455480904,"201051344000867","219011344069620",31.11,0.00,0,300.57,305.38,2.3,0.3,0.000,308977.3,308977.3,17506,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455480941,144934.00
02/14/2016 15:15,2,0.254,ACTIVE,212.61,338.74,59.975,1455480904,"201051344001093","219011344069620",28.33,0.50,0,310.79,370.00,7.3,5.1,0.009,319488.4,319488.4,21942,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480942,144935.00
02/14/2016 15:15,2,0.301,ACTIVE,213.06,353.77,59.981,1455480904,"201051344000900","219011344069620",32.74,0.50,0,336.64,368.20,10.0,7.8,0.057,324373.8,324373.8,17013,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480943,144936.00
02/14/2016 15:15,2,0.223,ACTIVE,213.06,339.34,59.975,1455480904,"201051344000648","219011344069620",28.67,-3.00,0,300.57,344.76,6.5,4.3,0.004,317362.4,317362.4,17234,0,0,0,L,1122011218,0,121.33,122.46,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480944,144937.00
02/14/2016 15:15,2,0.641,ACTIVE,213.06,379.92,59.959,1455480904,"201051344000569","219011344069620",35.25,3.30,0,334.24,395.25,23.0,20.2,0.146,325499.4,325499.4,16990,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480945,144938.00
02/14/2016 15:15,2,0.209,ACTIVE,213.06,339.04,59.975,1455480904,"201051344000983","219011344069620",29.98,0.00,0,333.93,344.15,6.4,4.2,0.013,318153.5,318153.5,17364,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480946,144939.00
