ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 15:15,2,0.049,ALERT,213.06,302.68,59.975,1455480904,"201051344001158","219011344069620",31.41,-3.00,0,301.17,304.78,1.6,0.0,0.000,313723.0,313723.0,17528,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455480948,144940.00
02/14/2016 15:15,2,0.291,ACTIVE,213.74,354.07,59.933,1455480904,"201051344000576","219011344069620",32.88,-0.50,0,335.74,364.89,9.7,7.5,0.031,318897.7,318897.7,17067,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480949,144941.00
02/14/2016 15:15,2,0.340,ACTIVE,212.16,374.81,59.944,1455480904,"274151322000087","219011344069620",35.07,6.30,0,336.34,383.53,12.1,9.7,0.053,562248.7,562248.7,10926,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480950,144942.00
02/14/2016 15:15,2,0.221,ACTIVE,212.61,301.47,59.975,1455480904,"201051344000417","219011344069620",21.87,-1.00,0,299.37,302.98,4.9,2.8,0.000,317404.3,317404.3,22158,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455480951,144943.00
02/14/2016 15:30,2,0.199,ALERT,213.29,339.34,59.991,1455481803,"201051344000645","219011344069620",30.26,-1.00,0,301.17,344.15,6.2,4.0,0.009,318171.1,318171.1,17184,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481805,144944.00
02/14/2016 15:30,2,0.287,ACTIVE,212.38,369.40,59.954,1455481803,"274151322000085","219011344069620",34.53,6.70,0,336.94,383.83,10.1,7.8,0.049,589927.9,589927.9,10908,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481806,144945.00
02/14/2016 15:30,2,0.078,ALERT,213.51,302.37,59.996,1455481803,"201051344000633","219011344069620",31.09,-1.50,0,299.37,304.48,2.5,0.5,0.000,309752.8,309752.8,17539,0,0,0,L,1122011218,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455481808,144946.00
02/14/2016 15:30,2,0.178,ACTIVE,213.06,302.98,59.996,1455481803,"201051344000469","219011344069620",18.01,-2.50,0,300.27,304.78,3.3,1.2,0.000,310576.8,310576.8,17545,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481809,144947.00
02/14/2016 15:30,2,0.178,ACTIVE,211.93,301.77,59.996,1455481803,"201051344000646","219011344069620",20.73,-1.50,0,299.97,303.28,3.8,1.7,0.000,315988.9,315988.9,22076,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481810,144948.00
02/14/2016 15:30,2,0.271,ACTIVE,211.93,345.66,60.002,1455481803,"274151322000052","219011344069620",31.91,2.50,0,336.04,351.37,8.8,6.6,0.035,597974.3,597974.3,11098,0,0,0,L,1151911521,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481811,144949.00
02/14/2016 15:30,2,0.154,ACTIVE,212.16,301.77,59.996,1455481803,"201051344000585","219011344069620",22.19,0.50,0,299.97,303.58,3.5,1.5,0.000,320838.9,320838.9,22077,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481811,144950.00
02/14/2016 15:30,2,0.229,ALERT,212.38,337.84,60.002,1455481803,"201051344001230","219011344069620",23.22,1.50,0,299.97,341.75,5.4,3.3,0.004,319988.5,319988.5,21904,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481813,144951.00
02/14/2016 15:30,2,0.168,ACTIVE,212.61,302.37,59.991,1455481803,"201051344000582","219011344069620",21.73,0.00,0,301.17,304.18,3.7,1.7,0.000,313512.0,313512.0,22060,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481814,144952.00
02/14/2016 15:30,2,0.209,ALERT,211.93,331.23,60.012,1455481803,"201051344000955","219011344069620",25.11,1.50,0,299.37,348.96,5.3,3.2,0.000,324017.7,324017.7,22026,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481816,144953.00
02/14/2016 15:30,2,0.092,ACTIVE,212.16,338.74,60.002,1455481803,"274151322000094","219011344069620",29.90,2.50,0,332.73,345.06,2.8,0.8,0.000,480697.3,480697.3,11490,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481817,144954.00
02/14/2016 15:30,2,0.184,ACTIVE,213.06,303.58,59.991,1455481803,"201051344000579","219011344069620",18.07,-2.00,0,301.77,305.98,3.4,1.3,0.000,324609.8,324609.8,17471,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481818,144955.00
02/14/2016 15:30,2,0.180,ACTIVE,211.93,302.07,59.991,1455481803,"201051344000890","219011344069620",22.11,-1.00,0,300.27,304.48,4.0,2.0,0.000,321459.0,321459.0,22006,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481819,144956.00
02/14/2016 15:30,2,0.199,ACTIVE,212.38,325.52,59.991,1455481803,"201051344000438","219011344069620",26.14,0.50,0,299.67,351.97,5.3,3.2,0.000,323625.3,323625.3,22040,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481820,144957.00
02/14/2016 15:30,2,0.219,ACTIVE,212.38,301.17,59.996,1455481803,"201051344000417","219011344069620",21.39,-1.00,0,299.67,302.98,4.8,2.7,0.000,317405.0,317405.0,22159,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481821,144958.00
02/14/2016 15:30,2,0.180,ACTIVE,212.16,340.25,59.996,1455481803,"274151322000083","219011344069620",31.29,1.50,0,336.04,349.26,5.7,3.6,0.018,592173.5,592173.5,11133,0,0,0,L,1151911521,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481822,144959.00
02/14/2016 15:30,2,0.180,ACTIVE,212.61,339.65,59.986,1455481803,"274151322000076","219011344069620",31.45,2.50,0,337.54,354.37,5.7,3.6,0.022,629352.8,629352.8,11151,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481823,144960.00
02/14/2016 15:30,2,0.131,ACTIVE,212.83,303.28,59.996,1455481803,"201051344000868","219011344069620",16.66,-2.50,0,301.47,305.68,2.2,0.2,0.000,309513.3,309513.3,17272,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481823,144961.00
02/14/2016 15:30,2,0.166,ACTIVE,212.16,339.34,59.986,1455481803,"274151322000095","219011344069620",31.03,2.00,0,336.04,346.86,5.3,3.2,0.022,622336.5,622336.5,11022,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481824,144962.00
02/14/2016 15:30,2,0.066,ALERT,212.61,302.37,59.991,1455481803,"201051344000988","219011344069620",31.43,-2.50,0,298.77,304.78,2.1,0.2,0.000,307895.4,307895.4,17548,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455481826,144963.00
02/14/2016 15:30,2,0.156,ACTIVE,211.93,300.87,59.991,1455481803,"201051344001025","219011344069620",23.44,0.00,0,299.97,335.74,3.7,1.7,0.000,321035.2,321035.2,22068,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481827,144964.00
02/14/2016 15:30,2,0.203,ALERT,212.83,338.44,59.986,1455481803,"201051344000458","219011344069620",27.29,1.00,0,300.87,345.06,5.7,3.6,0.004,318279.4,318279.4,17481,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481829,144965.00
02/14/2016 15:30,2,0.301,ACTIVE,213.74,340.85,59.996,1455481803,"201051344000853","219011344069620",31.31,0.50,0,334.84,366.70,9.6,7.3,0.040,316523.2,316523.2,17160,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481830,144966.00
02/14/2016 15:30,2,0.207,ALERT,212.83,338.74,59.991,1455481803,"201051344000685","219011344069620",26.30,1.50,0,299.37,342.35,5.5,3.4,0.004,323480.8,323480.8,21917,0,0,0,L,1122011218,0,122.68,121.33,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481832,144967.00
02/14/2016 15:30,2,0.205,ALERT,212.61,337.24,59.986,1455481803,"201051344000917","219011344069620",22.98,4.50,0,298.77,348.66,4.8,2.7,0.000,321049.2,321049.2,21891,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481833,144968.00
02/14/2016 15:30,2,0.188,ACTIVE,212.61,338.44,59.986,1455481803,"201051344001145","219011344069620",29.74,4.50,0,329.73,347.76,5.7,3.6,0.013,325187.0,325187.0,21816,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481834,144969.00
02/14/2016 15:30,2,0.172,ACTIVE,212.38,301.17,59.954,1455481803,"201051344000651","219011344069620",20.79,0.00,0,299.67,302.98,3.6,1.6,0.000,317404.6,317404.6,22102,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481835,144970.00
02/14/2016 15:30,2,0.203,ACTIVE,211.70,351.97,59.986,1455481803,"274151322000088","219011344069620",32.64,4.00,0,335.44,363.99,6.8,4.6,0.027,574608.0,574608.0,10856,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481836,144971.00
02/14/2016 15:30,2,0.107,ACTIVE,213.06,340.85,59.986,1455481803,"274151322000068","219011344069620",30.08,3.00,0,337.24,342.65,3.4,1.3,0.013,480855.0,480855.0,11642,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481837,144972.00
02/14/2016 15:30,2,0.139,ACTIVE,211.93,301.77,60.018,1455481803,"201051344001135","219011344069620",21.99,2.00,0,300.27,303.88,3.1,1.1,0.000,314098.0,314098.0,22076,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481838,144973.00
02/14/2016 15:30,2,0.141,ACTIVE,212.61,303.28,59.991,1455481803,"201051344000594","219011344069620",14.91,-1.50,0,300.57,305.08,2.1,0.1,0.000,320176.8,320176.8,17497,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481839,144974.00
02/14/2016 15:30,2,0.189,ALERT,212.16,301.17,59.991,1455481803,"201051344001203","219011344069620",19.50,-0.50,0,299.97,339.95,3.8,1.7,0.000,320399.0,320399.0,22060,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,7,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481841,144975.00
02/14/2016 15:30,2,0.205,ACTIVE,211.93,362.79,59.959,1455481803,"274151322000054","219011344069620",33.89,7.00,0,336.34,381.12,7.1,4.9,0.027,587063.3,587063.3,10886,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481842,144976.00
02/14/2016 15:30,2,0.074,ALERT,213.29,302.07,59.991,1455481803,"201051344000867","219011344069620",30.95,-0.50,0,299.97,305.38,2.4,0.3,0.000,308977.4,308977.4,17508,0,0,0,L,1122011218,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455481844,144977.00
02/14/2016 15:30,2,0.242,ALERT,212.38,338.44,59.991,1455481803,"201051344001093","219011344069620",27.93,1.00,0,299.67,343.55,6.9,4.7,0.009,319489.7,319489.7,21943,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481846,144978.00
02/14/2016 15:30,2,0.285,ACTIVE,212.83,352.57,59.986,1455481803,"201051344000900","219011344069620",32.58,0.50,0,336.94,364.29,9.4,7.2,0.057,324375.8,324375.8,17014,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481846,144979.00
02/14/2016 15:30,2,0.215,ALERT,213.29,338.74,59.996,1455481803,"201051344000648","219011344069620",28.13,-3.00,0,300.27,344.15,6.1,4.0,0.004,317363.6,317363.6,17235,0,0,0,L,1122011218,0,121.33,122.23,0002,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481848,144980.00
02/14/2016 15:30,2,0.605,ACTIVE,213.06,380.52,59.991,1455481803,"201051344000569","219011344069620",35.33,3.00,0,335.14,393.15,21.8,19.1,0.133,325504.7,325504.7,16991,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481849,144981.00
02/14/2016 15:30,2,0.203,ACTIVE,213.06,338.14,60.018,1455481803,"201051344000983","219011344069620",29.48,0.00,0,328.22,348.36,6.1,3.9,0.009,318154.6,318154.6,17365,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481850,144982.00
02/14/2016 15:30,2,0.045,ALERT,212.83,302.68,59.949,1455481803,"201051344001158","219011344069620",31.25,-3.00,0,300.27,304.78,1.5,0.0,0.000,313723.0,313723.0,17530,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1455481852,144983.00
02/14/2016 15:30,2,0.287,ACTIVE,213.74,346.26,59.986,1455481803,"201051344000576","219011344069620",32.07,-0.50,0,336.04,360.69,9.4,7.1,0.027,318899.6,318899.6,17068,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481853,144984.00
02/14/2016 15:30,2,0.314,ACTIVE,212.16,372.71,59.986,1455481803,"274151322000087","219011344069620",34.61,6.70,0,336.64,382.63,11.0,8.7,0.053,562251.2,562251.2,10927,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455481854,144985.00
02/14/2016 15:45,2,0.158,ALERT,213.29,302.07,59.991,1455482704,"201051344000645","219011344069620",24.41,-1.50,0,300.87,342.35,4.0,1.9,0.000,318171.9,318171.9,17186,0,0,0,L,1122011218,0,121.78,122.46,0002,-4,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482707,144986.00
02/14/2016 15:45,2,0.180,ACTIVE,212.16,353.77,59.954,1455482704,"274151322000085","219011344069620",32.88,6.30,0,336.94,381.12,6.0,3.9,0.027,589929.4,589929.4,10909,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482708,144987.00
02/14/2016 15:45,2,0.078,ALERT,213.29,301.77,59.996,1455482704,"201051344000633","219011344069620",29.48,-2.00,0,298.17,303.88,2.4,0.4,0.000,309752.9,309752.9,17541,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455482709,144988.00
02/14/2016 15:45,2,0.102,ALERT,212.83,302.07,59.975,1455482704,"201051344000469","219011344069620",31.41,-2.50,0,299.07,307.48,3.3,1.2,0.000,310577.1,310577.1,17546,0,0,0,L,1122011218,0,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1455482711,144989.00
02/14/2016 15:45,2,0.129,ACTIVE,211.93,301.17,59.970,1455482704,"201051344000646","219011344069620",16.34,-1.50,0,299.37,302.98,2.2,0.2,0.000,315989.2,315989.2,22077,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482712,144990.00
02/14/2016 15:45,2,0.184,ACTIVE,211.48,337.84,59.965,1455482704,"274151322000052","219011344069620",30.20,2.50,0,334.54,348.66,5.6,3.5,0.013,597975.7,597975.7,11099,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482713,144991.00
02/14/2016 15:45,2,0.125,ACTIVE_NO_POWER,212.38,301.17,59.975,1455482704,"201051344000585","219011344069620",15.15,0.50,0,299.37,303.28,1.9,0.0,0.000,320839.2,320839.2,22078,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482714,144992.00
02/14/2016 15:45,2,0.164,ALERT,211.93,301.17,59.965,1455482704,"201051344001230","219011344069620",21.99,0.50,0,299.67,339.34,3.7,1.6,0.000,319989.1,319989.1,21906,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482716,144993.00
02/14/2016 15:45,2,0.082,ALERT,212.61,302.07,59.938,1455482704,"201051344000582","219011344069620",31.09,0.00,0,300.57,303.88,2.6,0.6,0.000,313512.3,313512.3,22061,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1455482718,144994.00
02/14/2016 15:45,2,0.178,ALERT,211.70,300.87,59.928,1455482704,"201051344000955","219011344069620",20.12,0.50,0,299.37,341.45,3.7,1.6,0.000,324018.4,324018.4,22028,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482720,144995.00
02/14/2016 15:45,2,0.000,ALERT,211.48,298.77,59.949,1455482704,"274151322000094","219011344069620",44.11,2.00,0,297.87,426.21,0.0,0.0,0.000,480697.4,480697.4,11491,0,0,0,L,1151911521,0,121.10,122.46,0002,-0,0,0,0,0,0,0,37,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482721,144996.00
02/14/2016 15:45,2,0.096,ALERT,212.83,302.37,59.965,1455482704,"201051344000579","219011344069620",31.51,-1.50,0,300.57,305.08,3.1,1.0,0.000,324610.0,324610.0,17472,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1455482723,144997.00
02/14/2016 15:45,2,0.113,ALERT,211.93,301.47,59.965,1455482704,"201051344000890","219011344069620",31.67,-1.00,0,300.27,306.88,3.7,1.6,0.000,321459.4,321459.4,22007,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1455482725,144998.00
02/14/2016 15:45,2,0.174,ALERT,212.38,301.17,59.991,1455482704,"201051344000438","219011344069620",19.48,-0.50,0,299.37,339.04,3.4,1.4,0.000,323625.9,323625.9,22041,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482727,144999.00
02/14/2016 15:45,2,0.152,ALERT,212.38,300.57,59.954,1455482704,"201051344000417","219011344069620",28.11,-1.00,0,299.37,302.68,4.1,2.0,0.000,317405.5,317405.5,22160,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1455482729,145000.00
02/14/2016 15:45,2,0.113,ACTIVE,211.70,337.84,59.954,1455482704,"274151322000083","219011344069620",29.60,1.50,0,335.14,342.95,3.4,1.4,0.009,592174.2,592174.2,11134,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482730,145001.00
02/14/2016 15:45,2,0.113,ACTIVE,212.38,337.54,59.954,1455482704,"274151322000076","219011344069620",29.82,2.50,0,335.74,342.95,3.5,1.4,0.004,629353.5,629353.5,11152,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482731,145002.00
02/14/2016 15:45,2,0.068,ALERT,212.61,302.37,59.959,1455482704,"201051344000868","219011344069620",31.89,-2.50,0,299.67,316.50,2.3,0.3,0.000,309513.4,309513.4,17273,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1455482733,145003.00
02/14/2016 15:45,2,0.102,ACTIVE,211.70,337.54,59.944,1455482704,"274151322000095","219011344069620",29.48,1.50,0,334.54,342.05,3.0,1.0,0.004,622337.1,622337.1,11023,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482733,145004.00
02/14/2016 15:45,2,0.066,ALERT,212.61,302.07,59.965,1455482704,"201051344000988","219011344069620",30.06,-2.50,0,297.57,303.88,2.1,0.1,0.000,307895.5,307895.5,17550,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455482735,145005.00
02/14/2016 15:45,2,0.074,ALERT,212.16,300.27,59.912,1455482704,"201051344001025","219011344069620",31.15,0.00,0,299.07,303.58,2.4,0.4,0.000,321035.5,321035.5,22069,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1455482737,145006.00
02/14/2016 15:45,2,0.168,ALERT,212.83,302.37,59.965,1455482704,"201051344000458","219011344069620",20.79,0.50,0,300.87,340.55,3.6,1.5,0.000,318280.1,318280.1,17483,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482739,145007.00
02/14/2016 15:45,2,0.219,ACTIVE,213.51,339.65,59.954,1455482704,"201051344000853","219011344069620",28.27,0.00,0,335.44,350.77,6.3,4.2,0.009,316524.7,316524.7,17161,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482740,145008.00
02/14/2016 15:45,2,0.158,ALERT,212.61,301.17,60.002,1455482704,"201051344000685","219011344069620",21.91,0.50,0,299.37,348.66,3.5,1.5,0.000,323481.5,323481.5,21919,0,0,0,L,1122011218,0,122.68,121.55,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482742,145009.00
02/14/2016 15:45,2,0.150,ALERT,212.38,300.87,59.959,1455482704,"201051344000917","219011344069620",21.55,4.00,0,298.17,353.17,3.3,1.2,0.000,321049.8,321049.8,21893,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482744,145010.00
02/14/2016 15:45,2,0.145,ACTIVE,212.61,324.62,59.970,1455482704,"201051344001145","219011344069620",25.76,3.70,0,321.91,353.77,3.8,1.7,0.000,325187.7,325187.7,21817,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482744,145011.00
02/14/2016 15:45,2,0.084,ALERT,212.16,300.57,59.959,1455482704,"201051344000651","219011344069620",30.63,-0.50,0,299.07,302.68,2.6,0.6,0.000,317404.9,317404.9,22103,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1455482746,145012.00
02/14/2016 15:45,2,0.133,ACTIVE,211.25,336.34,59.949,1455482704,"274151322000088","219011344069620",30.36,4.00,0,334.54,360.08,4.1,2.0,0.004,574608.9,574608.9,10857,0,0,0,L,1151911521,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482747,145013.00
02/14/2016 15:45,2,0.006,ALERT,212.16,299.07,59.954,1455482704,"274151322000068","219011344069620",43.59,2.50,0,298.17,417.79,0.0,0.0,0.000,480855.2,480855.2,11643,0,0,0,L,1151911521,0,121.78,122.68,0002,1,0,0,0,0,0,0,42,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482749,145014.00
02/14/2016 15:45,2,0.066,ALERT,211.93,300.87,59.954,1455482704,"201051344001135","219011344069620",31.37,1.50,0,299.67,303.58,2.1,0.1,0.000,314098.2,314098.2,22077,0,0,0,L,1122011218,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455482751,145015.00
02/14/2016 15:45,2,0.088,ALERT,212.38,302.37,59.954,1455482704,"201051344000594","219011344069620",31.13,-2.00,0,299.67,307.78,2.8,0.8,0.000,320177.0,320177.0,17498,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455482753,145016.00
02/14/2016 15:45,2,0.137,ACTIVE,212.16,300.57,59.959,1455482704,"201051344001203","219011344069620",15.94,-0.50,0,299.67,304.78,2.2,0.2,0.000,320399.3,320399.3,22062,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482753,145017.00
02/14/2016 15:45,2,0.133,ACTIVE,211.48,338.14,59.954,1455482704,"274151322000054","219011344069620",30.34,6.30,0,334.84,376.92,4.1,2.0,0.009,587064.3,587064.3,10887,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482754,145018.00
02/14/2016 15:45,2,0.070,ALERT,213.06,301.47,59.954,1455482704,"201051344000867","219011344069620",29.08,-1.00,0,299.37,304.48,2.1,0.1,0.000,308977.4,308977.4,17510,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455482756,145019.00
02/14/2016 15:45,2,0.211,ALERT,212.16,301.17,59.959,1455482704,"201051344001093","219011344069620",21.97,1.00,0,299.67,341.45,4.7,2.6,0.000,319490.7,319490.7,21945,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482758,145020.00
02/14/2016 15:45,2,0.191,ACTIVE,212.83,338.74,59.954,1455482704,"201051344000900","219011344069620",29.88,0.00,0,335.14,358.58,5.8,3.7,0.022,324377.3,324377.3,17015,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482759,145021.00
02/14/2016 15:45,2,0.182,ALERT,212.83,301.17,59.959,1455482704,"201051344000648","219011344069620",21.71,-3.00,0,299.97,347.16,4.0,2.0,0.000,317364.4,317364.4,17237,0,0,0,L,1122011218,0,121.10,122.46,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482761,145022.00
02/14/2016 15:45,2,0.408,ACTIVE,213.06,374.51,59.949,1455482704,"201051344000569","219011344069620",35.01,3.00,0,334.24,391.34,14.5,12.1,0.071,325508.8,325508.8,16992,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482762,145023.00
02/14/2016 15:45,2,0.160,ALERT,212.61,302.98,59.954,1455482704,"201051344000983","219011344069620",24.01,0.00,0,301.47,356.48,3.9,1.8,0.000,318155.4,318155.4,17366,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482764,145024.00
02/14/2016 15:45,2,0.049,ALERT,212.83,302.07,59.965,1455482704,"201051344001158","219011344069620",29.90,-3.00,0,299.37,304.18,1.5,0.0,0.000,313723.0,313723.0,17532,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455482766,145025.00
02/14/2016 15:45,2,0.225,ACTIVE,213.51,339.34,59.944,1455482704,"201051344000576","219011344069620",28.25,-0.50,0,334.84,352.57,6.5,4.3,0.009,318901.1,318901.1,17069,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482767,145026.00
02/14/2016 15:45,2,0.211,ACTIVE,211.93,338.44,59.959,1455482704,"274151322000087","219011344069620",30.87,6.30,0,335.14,378.72,6.6,4.5,0.027,562253.0,562253.0,10928,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455482767,145027.00
02/14/2016 16:00,2,0.211,ACTIVE,213.51,339.04,60.002,1455483604,"201051344000645","219011344069620",26.44,-1.00,0,300.57,349.86,5.7,3.6,0.004,318172.6,318172.6,17188,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483606,145028.00
02/14/2016 16:00,2,0.258,ACTIVE,212.16,379.92,59.959,1455483604,"274151322000085","219011344069620",35.46,6.00,0,336.94,383.53,9.2,7.0,0.044,589930.9,589930.9,10910,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483607,145029.00
02/14/2016 16:00,2,0.080,ALERT,213.51,302.07,59.991,1455483604,"201051344000633","219011344069620",30.83,-2.50,0,298.17,304.18,2.5,0.5,0.000,309753.1,309753.1,17543,0,0,0,L,1122011218,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455483609,145030.00
02/14/2016 16:00,2,0.174,ALERT,212.83,302.68,59.986,1455483604,"201051344000469","219011344069620",16.38,-2.50,0,298.77,305.38,2.9,0.9,0.000,310577.3,310577.3,17548,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1455483610,145031.00
02/14/2016 16:00,2,0.152,ACTIVE,211.93,301.77,59.981,1455483604,"201051344000646","219011344069620",21.69,-1.50,0,299.07,302.68,3.4,1.3,0.000,315989.4,315989.4,22078,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483611,145032.00
02/14/2016 16:00,2,0.248,ACTIVE,211.70,338.14,59.975,1455483604,"274151322000052","219011344069620",31.19,3.00,0,334.54,350.17,7.8,5.7,0.022,597976.8,597976.8,11100,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483612,145033.00
02/14/2016 16:00,2,0.145,ALERT,212.38,302.07,59.991,1455483604,"201051344000585","219011344069620",20.99,0.00,0,299.07,302.98,3.1,1.0,0.000,320839.3,320839.3,22079,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1455483614,145034.00
02/14/2016 16:00,2,0.178,ACTIVE,212.38,337.54,59.981,1455483604,"201051344001230","219011344069620",26.00,0.00,0,299.67,350.17,4.7,2.6,0.004,319989.6,319989.6,21908,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483615,145035.00
02/14/2016 16:00,2,0.160,ALERT,212.83,302.37,59.991,1455483604,"201051344000582","219011344069620",20.85,-0.50,0,299.97,303.58,3.4,1.4,0.000,313512.5,313512.5,22063,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1455483617,145036.00
02/14/2016 16:00,2,0.197,ACTIVE,211.70,301.77,59.975,1455483604,"201051344000955","219011344069620",23.06,-0.50,0,299.37,302.68,4.7,2.6,0.000,324018.9,324018.9,22030,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483618,145037.00
02/14/2016 16:00,2,0.078,ALERT,212.16,338.74,59.986,1455483604,"274151322000094","219011344069620",29.48,2.00,0,297.26,425.61,2.4,0.4,0.009,480697.4,480697.4,11493,0,0,0,L,1151911521,0,121.33,122.68,0002,-1,0,0,0,0,0,0,64,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483620,145038.00
02/14/2016 16:00,2,0.166,ALERT,212.83,303.28,59.954,1455483604,"201051344000579","219011344069620",17.04,-2.00,0,300.87,305.38,2.9,0.9,0.000,324610.2,324610.2,17474,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1455483622,145039.00
02/14/2016 16:00,2,0.178,ALERT,211.93,302.07,59.991,1455483604,"201051344000890","219011344069620",20.61,-2.50,0,299.67,306.88,3.7,1.7,0.000,321459.7,321459.7,22009,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1455483623,145040.00
02/14/2016 16:00,2,0.197,ACTIVE,212.16,301.77,59.986,1455483604,"201051344000438","219011344069620",23.62,-2.00,0,299.07,302.98,4.8,2.7,0.000,323626.5,323626.5,22043,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483624,145041.00
02/14/2016 16:00,2,0.215,ALERT,212.38,301.17,59.986,1455483604,"201051344000417","219011344069620",19.88,-1.50,0,298.47,302.37,4.3,2.3,0.000,317406.0,317406.0,22162,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455483626,145042.00
02/14/2016 16:00,2,0.166,ACTIVE,212.16,338.44,59.991,1455483604,"274151322000083","219011344069620",30.81,1.00,0,321.31,351.07,5.2,3.1,0.018,592174.8,592174.8,11135,0,0,0,L,1151911521,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483627,145043.00
02/14/2016 16:00,2,0.166,ACTIVE,212.61,338.44,59.981,1455483604,"274151322000076","219011344069620",30.87,2.50,0,333.63,343.25,5.2,3.1,0.022,629354.1,629354.1,11153,0,0,0,L,1151911521,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483628,145044.00
02/14/2016 16:00,2,0.127,ALERT,212.83,303.28,59.986,1455483604,"201051344000868","219011344069620",14.85,-2.50,0,299.07,317.10,1.9,0.0,0.000,309513.4,309513.4,17275,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455483630,145045.00
02/14/2016 16:00,2,0.152,ACTIVE,211.93,337.54,59.981,1455483604,"274151322000095","219011344069620",30.49,1.00,0,312.59,354.97,4.7,2.6,0.013,622337.6,622337.6,11024,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483631,145046.00
02/14/2016 16:00,2,0.066,ALERT,212.83,302.37,59.986,1455483604,"201051344000988","219011344069620",31.15,-2.00,0,297.57,304.18,2.1,0.2,0.000,307895.5,307895.5,17552,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455483632,145047.00
02/14/2016 16:00,2,0.148,ALERT,211.93,300.87,59.981,1455483604,"201051344001025","219011344069620",22.42,0.00,0,298.77,303.28,3.4,1.3,0.000,321035.7,321035.7,22071,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1455483634,145048.00
02/14/2016 16:00,2,0.195,ALERT,213.06,324.02,60.007,1455483604,"201051344000458","219011344069620",25.52,0.50,0,300.27,339.04,5.1,3.0,0.000,318280.6,318280.6,17485,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483636,145049.00
02/14/2016 16:00,2,0.283,ACTIVE,213.74,340.85,59.996,1455483604,"201051344000853","219011344069620",31.25,0.00,0,322.21,354.97,9.0,6.8,0.035,316526.1,316526.1,17162,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483637,145050.00
02/14/2016 16:00,2,0.199,ACTIVE,212.61,338.44,59.944,1455483604,"201051344000685","219011344069620",26.16,-1.00,0,299.07,352.57,5.3,3.2,0.000,323482.1,323482.1,21921,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483638,145051.00
02/14/2016 16:00,2,0.164,ALERT,212.38,330.03,59.975,1455483604,"201051344000917","219011344069620",25.68,3.30,0,298.17,337.84,4.3,2.2,0.000,321050.2,321050.2,21895,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483640,145052.00
02/14/2016 16:00,2,0.201,ALERT,212.38,338.14,59.981,1455483604,"201051344001145","219011344069620",26.28,2.50,0,299.67,348.36,5.4,3.3,0.009,325188.4,325188.4,21818,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483642,145053.00
02/14/2016 16:00,2,0.168,ALERT,212.38,300.87,60.018,1455483604,"201051344000651","219011344069620",19.70,-1.00,0,298.47,302.37,3.4,1.3,0.000,317405.1,317405.1,22105,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455483644,145054.00
02/14/2016 16:00,2,0.186,ACTIVE,211.48,360.08,59.975,1455483604,"274151322000088","219011344069620",33.60,4.00,0,334.54,362.79,6.3,4.2,0.027,574609.7,574609.7,10858,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483645,145055.00
02/14/2016 16:00,2,0.100,ALERT,212.83,339.04,59.986,1455483604,"274151322000068","219011344069620",29.88,3.00,0,297.87,418.09,3.1,1.0,0.004,480855.3,480855.3,11645,0,0,0,L,1151911521,0,122.01,122.91,0002,1,0,0,0,0,0,0,48,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483646,145056.00
02/14/2016 16:00,2,0.135,ALERT,211.70,301.17,60.012,1455483604,"201051344001135","219011344069620",21.19,1.00,0,299.07,303.28,2.9,0.9,0.000,314098.3,314098.3,22079,0,0,0,L,1122011218,0,121.55,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1455483648,145057.00
02/14/2016 16:00,2,0.088,ALERT,212.38,302.98,59.991,1455483604,"201051344000594","219011344069620",32.16,-2.50,0,299.37,305.68,2.9,0.9,0.000,320177.2,320177.2,17500,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455483650,145058.00
02/14/2016 16:00,2,0.184,ACTIVE,211.93,300.87,59.981,1455483604,"201051344001203","219011344069620",19.36,-0.50,0,298.77,304.48,3.6,1.5,0.000,320399.6,320399.6,22063,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483651,145059.00
02/14/2016 16:00,2,0.195,ACTIVE,211.70,368.50,59.949,1455483604,"274151322000054","219011344069620",34.53,6.00,0,334.84,372.11,6.9,4.7,0.018,587065.2,587065.2,10888,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483652,145060.00
02/14/2016 16:00,2,0.072,ALERT,213.06,302.07,59.938,1455483604,"201051344000867","219011344069620",30.83,-1.00,0,299.37,305.08,2.2,0.2,0.000,308977.5,308977.5,17512,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455483654,145061.00
02/14/2016 16:00,2,0.236,ALERT,212.16,338.44,59.981,1455483604,"201051344001093","219011344069620",27.65,1.00,0,299.07,351.97,6.7,4.5,0.004,319491.6,319491.6,21947,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483655,145062.00
02/14/2016 16:00,2,0.275,ACTIVE,212.83,349.86,59.991,1455483604,"201051344000900","219011344069620",32.38,0.50,0,332.13,357.38,9.1,6.8,0.057,324378.7,324378.7,17016,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483656,145063.00
02/14/2016 16:00,2,0.586,ACTIVE,213.06,379.02,59.975,1455483604,"201051344000569","219011344069620",35.19,3.00,0,334.84,392.55,20.9,18.3,0.128,325512.7,325512.7,16993,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483658,145064.00
02/14/2016 16:00,2,0.215,ACTIVE,213.06,338.44,59.991,1455483604,"201051344000983","219011344069620",26.30,0.00,0,300.57,356.18,5.8,3.7,0.009,318156.2,318156.2,17368,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483659,145065.00
02/14/2016 16:00,2,0.049,ALERT,213.06,302.37,59.981,1455483604,"201051344001158","219011344069620",31.07,-3.00,0,299.37,304.18,1.6,0.0,0.000,313723.0,313723.0,17534,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455483661,145066.00
02/14/2016 16:00,2,0.283,ALERT,213.51,342.05,59.986,1455483604,"201051344000576","219011344069620",31.57,-0.50,0,299.67,345.06,9.1,6.8,0.027,318902.5,318902.5,17070,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483663,145067.00
02/14/2016 16:00,2,0.307,ACTIVE,212.16,375.71,59.975,1455483604,"274151322000087","219011344069620",35.07,6.70,0,334.84,381.12,10.9,8.6,0.057,562254.8,562254.8,10929,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483664,145068.00
02/14/2016 16:00,2,0.211,ACTIVE,213.29,338.74,60.002,1455483604,"201051344000648","219011344069620",27.81,-3.00,0,299.67,354.67,6.0,3.9,0.004,317365.2,317365.2,17239,0,0,0,L,1122011218,1,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455483665,145069.00
02/14/2016 16:15,2,0.156,ALERT,213.06,302.07,59.991,1455484503,"201051344000645","219011344069620",24.45,-1.00,0,300.27,362.19,3.9,1.9,0.000,318173.4,318173.4,17189,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484506,145070.00
02/14/2016 16:15,2,0.184,ACTIVE,211.70,357.68,60.012,1455484503,"274151322000085","219011344069620",33.20,6.00,0,336.34,383.53,6.2,4.1,0.018,589932.4,589932.4,10911,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484507,145071.00
02/14/2016 16:15,2,0.078,ALERT,213.29,301.77,59.991,1455484503,"201051344000633","219011344069620",29.40,-2.50,0,298.77,306.88,2.4,0.3,0.000,309753.2,309753.2,17545,0,0,0,L,1122011218,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455484509,145072.00
02/14/2016 16:15,2,0.104,ALERT,212.83,302.07,59.986,1455484503,"201051344000469","219011344069620",31.35,-2.50,0,299.67,307.48,3.3,1.3,0.000,310577.5,310577.5,17550,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1455484511,145073.00
02/14/2016 16:15,2,0.123,ACTIVE_NO_POWER,211.70,301.17,59.965,1455484503,"201051344000646","219011344069620",13.98,-1.50,0,299.37,302.98,1.8,0.0,0.000,315989.6,315989.6,22079,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484512,145074.00
02/14/2016 16:15,2,0.176,ACTIVE,211.48,338.74,60.007,1455484503,"274151322000052","219011344069620",30.06,3.00,0,334.24,347.46,5.4,3.3,0.013,597978.0,597978.0,11101,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484513,145075.00
02/14/2016 16:15,2,0.068,ALERT,212.16,301.47,59.986,1455484503,"201051344000585","219011344069620",31.21,0.00,0,299.07,303.28,2.2,0.2,0.000,320839.5,320839.5,22081,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1455484515,145076.00
02/14/2016 16:15,2,0.162,ALERT,211.93,301.47,60.012,1455484503,"201051344001230","219011344069620",21.89,-0.50,0,299.97,340.55,3.6,1.6,0.000,319990.1,319990.1,21909,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484516,145077.00
02/14/2016 16:15,2,0.084,ALERT,212.61,302.07,59.996,1455484503,"201051344000582","219011344069620",30.99,-0.50,0,300.27,303.58,2.6,0.6,0.000,313512.7,313512.7,22065,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1455484518,145078.00
02/14/2016 16:15,2,0.049,ALERT,211.48,313.80,59.996,1455484503,"274151322000094","219011344069620",23.97,2.00,0,298.17,429.52,1.2,0.0,0.000,480697.4,480697.4,11495,0,0,0,L,1151911521,0,121.33,122.46,0002,-0,0,0,0,0,0,0,21,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484521,145079.00
02/14/2016 16:15,2,0.094,ALERT,212.83,302.68,59.991,1455484503,"201051344000579","219011344069620",31.25,-2.00,0,301.47,308.69,3.0,1.0,0.000,324610.3,324610.3,17476,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1455484523,145080.00
02/14/2016 16:15,2,0.115,ALERT,211.70,301.47,59.981,1455484503,"201051344000890","219011344069620",31.57,-2.00,0,299.97,306.88,3.7,1.7,0.000,321460.0,321460.0,22011,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1455484525,145081.00
02/14/2016 16:15,2,0.172,ACTIVE,211.93,300.87,59.970,1455484503,"201051344000438","219011344069620",18.35,-2.00,0,299.67,302.98,3.2,1.2,0.000,323627.0,323627.0,22044,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484525,145082.00
02/14/2016 16:15,2,0.145,ALERT,212.16,300.57,60.002,1455484503,"201051344000417","219011344069620",29.80,-1.50,0,299.07,302.37,4.5,2.4,0.000,317406.4,317406.4,22164,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1455484527,145083.00
