ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 16:15,2,0.107,ACTIVE,211.70,337.54,59.986,1455484503,"274151322000083","219011344069620",29.44,0.50,0,334.84,341.75,3.2,1.2,0.000,592175.4,592175.4,11136,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484528,145084.00
02/14/2016 16:15,2,0.107,ACTIVE,212.16,338.74,59.944,1455484503,"274151322000076","219011344069620",29.76,2.50,0,336.04,342.05,3.2,1.2,0.000,629354.7,629354.7,11154,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484529,145085.00
02/14/2016 16:15,2,0.070,ALERT,212.83,302.68,60.002,1455484503,"201051344000868","219011344069620",31.83,-2.50,0,299.07,317.40,2.3,0.3,0.000,309513.5,309513.5,17277,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455484531,145086.00
02/14/2016 16:15,2,0.094,ACTIVE,211.70,337.24,59.986,1455484503,"274151322000095","219011344069620",29.22,1.00,0,334.84,341.15,2.8,0.8,0.000,622338.1,622338.1,11025,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484532,145087.00
02/14/2016 16:15,2,0.068,ALERT,212.38,301.77,59.996,1455484503,"201051344000988","219011344069620",29.66,-2.00,0,298.17,306.88,2.1,0.1,0.000,307895.5,307895.5,17554,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455484534,145088.00
02/14/2016 16:15,2,0.076,ALERT,211.70,299.97,59.986,1455484503,"201051344001025","219011344069620",30.95,0.00,0,298.77,303.28,2.4,0.4,0.000,321035.9,321035.9,22073,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1455484536,145089.00
02/14/2016 16:15,2,0.162,ALERT,212.61,302.07,59.986,1455484503,"201051344000458","219011344069620",19.60,0.50,0,300.87,339.04,3.2,1.2,0.000,318281.2,318281.2,17487,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484538,145090.00
02/14/2016 16:15,2,0.207,ACTIVE,213.29,339.65,59.986,1455484503,"201051344000853","219011344069620",27.91,0.00,0,335.74,345.66,5.9,3.7,0.009,316527.6,316527.6,17163,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484538,145091.00
02/14/2016 16:15,2,0.152,ALERT,212.16,300.87,60.002,1455484503,"201051344000685","219011344069620",20.54,-1.00,0,298.77,343.25,3.2,1.2,0.000,323482.7,323482.7,21922,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484540,145092.00
02/14/2016 16:15,2,0.145,ALERT,212.16,300.27,59.965,1455484503,"201051344000917","219011344069620",20.93,3.30,0,297.57,338.74,3.1,1.1,0.000,321050.7,321050.7,21897,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484542,145093.00
02/14/2016 16:15,2,0.139,ALERT,212.16,301.17,59.991,1455484503,"201051344001145","219011344069620",23.44,2.50,0,299.07,344.76,3.3,1.3,0.000,325189.1,325189.1,21820,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484544,145094.00
02/14/2016 16:15,2,0.086,ALERT,211.93,299.97,59.981,1455484503,"201051344000651","219011344069620",30.24,-0.50,0,299.07,302.07,2.6,0.6,0.000,317405.3,317405.3,22107,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1455484546,145095.00
02/14/2016 16:15,2,0.115,ACTIVE,211.25,336.04,59.954,1455484503,"274151322000088","219011344069620",30.08,4.00,0,334.54,363.69,3.5,1.5,0.000,574610.6,574610.6,10859,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484547,145096.00
02/14/2016 16:15,2,0.059,ALERT,212.38,326.72,59.981,1455484503,"274151322000068","219011344069620",23.60,3.00,0,298.17,417.79,1.4,0.0,0.000,480855.4,480855.4,11647,0,0,0,L,1151911521,0,122.01,122.46,0002,2,0,0,0,0,0,0,28,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484548,145097.00
02/14/2016 16:15,2,0.064,ALERT,211.48,300.57,59.965,1455484503,"201051344001135","219011344069620",30.99,1.00,0,299.67,303.28,2.0,0.1,0.000,314098.4,314098.4,22081,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1455484550,145098.00
02/14/2016 16:15,2,0.088,ALERT,212.16,302.37,59.986,1455484503,"201051344000594","219011344069620",30.69,-3.00,0,300.27,307.78,2.7,0.7,0.000,320177.4,320177.4,17502,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455484552,145099.00
02/14/2016 16:15,2,0.068,ALERT,211.70,299.97,60.023,1455484503,"201051344001203","219011344069620",30.67,-0.50,0,299.37,304.18,2.1,0.2,0.000,320399.9,320399.9,22064,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1455484554,145100.00
02/14/2016 16:15,2,0.113,ACTIVE,211.25,336.64,59.986,1455484503,"274151322000054","219011344069620",29.84,5.50,0,334.24,375.41,3.5,1.4,0.000,587066.0,587066.0,10889,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484555,145101.00
02/14/2016 16:15,2,0.000,ALERT,212.83,301.17,59.996,1455484503,"201051344000867","219011344069620",0.00,-1.50,0,299.97,308.39,0.0,0.0,0.000,308977.5,308977.5,17514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455484557,145102.00
02/14/2016 16:15,2,0.207,ALERT,211.93,300.57,60.034,1455484503,"201051344001093","219011344069620",20.69,1.00,0,299.37,354.07,4.3,2.3,0.000,319492.6,319492.6,21949,0,0,0,L,1122011218,0,121.55,121.33,0002,0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484558,145103.00
02/14/2016 16:15,2,0.166,ACTIVE,212.38,338.44,60.023,1455484503,"201051344000900","219011344069620",30.61,0.50,0,335.14,357.98,5.2,3.1,0.018,324380.1,324380.1,17017,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484559,145104.00
02/14/2016 16:15,2,0.170,ALERT,212.83,300.87,59.986,1455484503,"201051344000648","219011344069620",19.42,-3.00,0,300.27,351.07,3.4,1.3,0.000,317365.9,317365.9,17240,0,0,0,L,1122011218,0,120.88,122.23,0002,-6,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484561,145105.00
02/14/2016 16:15,2,0.377,ACTIVE,212.83,373.61,59.991,1455484503,"201051344000569","219011344069620",34.87,2.50,0,334.84,391.64,13.4,11.0,0.062,325516.7,325516.7,16994,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484562,145106.00
02/14/2016 16:15,2,0.150,ALERT,212.61,301.77,59.996,1455484503,"201051344000983","219011344069620",22.68,0.00,0,300.87,341.75,3.5,1.4,0.000,318156.9,318156.9,17369,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484564,145107.00
02/14/2016 16:15,2,0.049,ALERT,212.61,301.77,59.986,1455484503,"201051344001158","219011344069620",29.02,-3.00,0,300.27,307.18,1.5,0.0,0.000,313723.0,313723.0,17536,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455484566,145108.00
02/14/2016 16:15,2,0.209,ACTIVE,213.29,339.65,59.986,1455484503,"201051344000576","219011344069620",27.41,-0.50,0,333.93,350.17,5.8,3.7,0.004,318904.0,318904.0,17072,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484567,145109.00
02/14/2016 16:15,2,0.184,ACTIVE,211.70,337.84,59.975,1455484503,"274151322000087","219011344069620",30.12,6.70,0,334.84,380.82,5.6,3.5,0.018,562256.5,562256.5,10930,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484568,145110.00
02/14/2016 16:15,2,0.162,ACTIVE,211.48,300.57,59.986,1455484503,"201051344000955","219011344069620",15.05,-0.50,0,299.07,302.07,2.5,0.5,0.000,324019.5,324019.5,22034,0,0,0,L,1122011218,3,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455484571,145111.00
02/14/2016 16:30,2,0.197,ALERT,213.51,339.65,59.981,1455485404,"201051344000645","219011344069620",25.25,-1.00,0,300.27,354.97,5.0,2.9,0.000,318174.0,318174.0,17191,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485406,145112.00
02/14/2016 16:30,2,0.221,ACTIVE,212.16,377.52,59.981,1455485404,"274151322000085","219011344069620",35.40,5.50,0,334.84,385.63,7.9,5.7,0.031,589933.5,589933.5,10912,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485407,145113.00
02/14/2016 16:30,2,0.076,ALERT,213.29,302.07,59.991,1455485404,"201051344000633","219011344069620",30.20,-3.00,0,298.17,303.88,2.4,0.4,0.000,309753.2,309753.2,17547,0,0,0,L,1122011218,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1455485409,145114.00
02/14/2016 16:30,2,0.102,ALERT,212.83,302.37,59.991,1455485404,"201051344000469","219011344069620",32.03,-2.50,0,299.07,304.78,3.3,1.3,0.000,310577.8,310577.8,17552,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455485411,145115.00
02/14/2016 16:30,2,0.141,ALERT,211.70,300.87,59.986,1455485404,"201051344000646","219011344069620",18.79,-2.00,0,298.47,302.68,2.7,0.7,0.000,315989.7,315989.7,22080,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1455485413,145116.00
02/14/2016 16:30,2,0.207,ACTIVE,211.70,339.34,59.986,1455485404,"274151322000052","219011344069620",30.77,3.00,0,334.24,342.05,6.5,4.3,0.027,597978.9,597978.9,11102,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485414,145117.00
02/14/2016 16:30,2,0.131,ALERT,211.93,300.87,59.991,1455485404,"201051344000585","219011344069620",17.99,-0.50,0,298.77,302.68,2.4,0.4,0.000,320839.6,320839.6,22083,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1455485416,145118.00
02/14/2016 16:30,2,0.207,ACTIVE,211.93,317.40,59.996,1455485404,"201051344001230","219011344069620",21.31,-1.00,0,299.97,336.94,4.5,2.4,0.000,319990.6,319990.6,21911,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485416,145119.00
02/14/2016 16:30,2,0.150,ALERT,212.38,301.77,59.996,1455485404,"201051344000582","219011344069620",17.99,-0.50,0,299.97,303.58,2.7,0.7,0.000,313512.9,313512.9,22067,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1455485418,145120.00
02/14/2016 16:30,2,0.205,ALERT,211.48,301.17,59.965,1455485404,"201051344000955","219011344069620",19.26,-1.00,0,299.07,307.48,4.0,2.0,0.000,324019.8,324019.8,22035,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1455485420,145121.00
02/14/2016 16:30,2,0.064,ALERT,211.70,337.84,59.981,1455485404,"274151322000094","219011344069620",28.63,1.50,0,297.57,425.61,1.9,0.0,0.000,480697.4,480697.4,11497,0,0,0,L,1151911521,0,121.33,122.46,0002,-0,0,0,0,0,0,0,163,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485422,145122.00
02/14/2016 16:30,2,0.094,ALERT,212.83,302.68,60.007,1455485404,"201051344000579","219011344069620",31.67,-2.00,0,300.87,305.08,3.1,1.1,0.000,324610.6,324610.6,17478,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455485424,145123.00
02/14/2016 16:30,2,0.162,ALERT,211.70,301.17,59.996,1455485404,"201051344000890","219011344069620",16.64,-2.50,0,299.07,307.18,2.7,0.7,0.000,321460.3,321460.3,22013,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1455485425,145124.00
02/14/2016 16:30,2,0.188,ALERT,211.93,300.57,60.002,1455485404,"201051344000438","219011344069620",21.67,-2.50,0,299.37,307.18,4.2,2.1,0.000,323627.4,323627.4,22045,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1455485427,145125.00
02/14/2016 16:30,2,0.203,ALERT,211.93,300.27,59.996,1455485404,"201051344000417","219011344069620",16.14,-2.00,0,298.17,302.37,3.4,1.3,0.000,317406.9,317406.9,22166,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1455485429,145126.00
02/14/2016 16:30,2,0.139,ACTIVE,211.93,339.04,59.986,1455485404,"274151322000083","219011344069620",30.22,0.50,0,314.70,353.77,4.2,2.2,0.018,592175.9,592175.9,11137,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485430,145127.00
02/14/2016 16:30,2,0.137,ACTIVE,212.38,337.84,59.986,1455485404,"274151322000076","219011344069620",30.38,2.50,0,327.02,347.76,4.2,2.1,0.009,629355.1,629355.1,11155,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485431,145128.00
02/14/2016 16:30,2,0.072,ALERT,212.83,302.68,59.991,1455485404,"201051344000868","219011344069620",32.74,-2.50,0,297.87,324.92,2.4,0.4,0.000,309513.6,309513.6,17279,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455485433,145129.00
02/14/2016 16:30,2,0.127,ALERT,211.70,338.14,59.991,1455485404,"274151322000095","219011344069620",29.98,0.50,0,299.07,340.85,3.9,1.8,0.004,622338.4,622338.4,11026,0,0,0,L,1151911521,0,122.01,122.01,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485435,145130.00
02/14/2016 16:30,2,0.066,ALERT,212.38,301.77,60.028,1455485404,"201051344000988","219011344069620",30.57,-2.50,0,297.57,304.18,2.1,0.1,0.000,307895.5,307895.5,17556,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455485436,145131.00
02/14/2016 16:30,2,0.135,ALERT,211.48,299.67,60.018,1455485404,"201051344001025","219011344069620",19.26,-0.50,0,298.47,302.98,2.6,0.6,0.000,321036.0,321036.0,22075,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1455485438,145132.00
02/14/2016 16:30,2,0.184,ACTIVE,212.61,302.68,59.981,1455485404,"201051344000458","219011344069620",23.10,0.00,0,300.27,305.08,4.3,2.2,0.000,318281.7,318281.7,17489,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485439,145133.00
02/14/2016 16:30,2,0.275,ALERT,213.29,340.25,59.981,1455485404,"201051344000853","219011344069620",28.15,0.00,0,301.17,346.26,7.9,5.7,0.022,316528.8,316528.8,17164,0,0,0,L,1122011218,0,122.23,122.23,0002,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485441,145134.00
02/14/2016 16:30,2,0.209,ACTIVE,212.16,300.87,59.981,1455485404,"201051344000685","219011344069620",20.28,-2.00,0,298.77,302.37,4.3,2.2,0.000,323483.2,323483.2,21924,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485442,145135.00
02/14/2016 16:30,2,0.156,ALERT,211.93,300.27,59.991,1455485404,"201051344000917","219011344069620",22.66,3.00,0,297.57,336.94,3.6,1.6,0.000,321051.0,321051.0,21899,0,0,0,L,1122011218,0,121.55,121.55,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485444,145136.00
02/14/2016 16:30,2,0.191,ACTIVE,212.38,337.84,59.991,1455485404,"201051344001145","219011344069620",24.51,1.50,0,299.07,366.70,4.8,2.7,0.004,325189.6,325189.6,21822,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485445,145137.00
02/14/2016 16:30,2,0.156,ALERT,211.70,299.67,59.981,1455485404,"201051344000651","219011344069620",15.11,-1.00,0,298.17,302.07,2.4,0.4,0.000,317405.4,317405.4,22109,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1455485446,145138.00
02/14/2016 16:30,2,0.162,ACTIVE,211.48,337.24,59.970,1455485404,"274151322000088","219011344069620",31.05,3.70,0,334.24,348.06,5.1,3.0,0.018,574611.2,574611.2,10860,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485447,145139.00
02/14/2016 16:30,2,0.082,ALERT,212.38,338.44,59.981,1455485404,"274151322000068","219011344069620",28.98,3.00,0,297.26,418.09,2.5,0.4,0.000,480855.4,480855.4,11649,0,0,0,L,1151911521,0,122.01,122.68,0002,1,0,0,0,0,0,0,151,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485449,145140.00
02/14/2016 16:30,2,0.123,ALERT,211.48,300.57,60.018,1455485404,"201051344001135","219011344069620",17.31,0.50,0,298.47,302.98,2.2,0.2,0.000,314098.5,314098.5,22083,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1455485451,145141.00
02/14/2016 16:30,2,0.088,ALERT,212.38,303.28,59.981,1455485404,"201051344000594","219011344069620",31.59,-3.00,0,299.67,304.48,2.8,0.8,0.000,320177.6,320177.6,17504,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455485453,145142.00
02/14/2016 16:30,2,0.146,ALERT,211.70,300.27,59.970,1455485404,"201051344001203","219011344069620",20.32,-0.50,0,298.47,304.18,3.0,1.0,0.000,320400.0,320400.0,22066,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1455485455,145143.00
02/14/2016 16:30,2,0.164,ACTIVE,211.48,337.54,59.981,1455485404,"274151322000054","219011344069620",31.05,5.00,0,334.24,349.26,5.2,3.1,0.018,587066.7,587066.7,10890,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485456,145144.00
02/14/2016 16:30,2,0.068,ALERT,213.06,302.07,59.981,1455485404,"201051344000867","219011344069620",22.82,-2.00,0,299.07,304.48,1.9,0.0,0.000,308977.6,308977.6,17516,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455485457,145145.00
02/14/2016 16:30,2,0.230,ALERT,211.70,321.91,60.012,1455485404,"201051344001093","219011344069620",25.03,1.50,0,298.77,348.96,5.9,3.7,0.000,319493.4,319493.4,21951,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485459,145146.00
02/14/2016 16:30,2,0.238,ACTIVE,212.61,339.65,59.986,1455485404,"201051344000900","219011344069620",31.29,0.50,0,332.13,353.17,7.5,5.4,0.040,324381.3,324381.3,17018,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485460,145147.00
02/14/2016 16:30,2,0.197,ALERT,212.83,301.77,59.959,1455485404,"201051344000648","219011344069620",23.99,-3.00,0,299.37,339.65,4.8,2.7,0.000,317366.5,317366.5,17242,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485462,145148.00
02/14/2016 16:30,2,0.514,ACTIVE,212.83,375.11,59.965,1455485404,"201051344000569","219011344069620",34.93,2.50,0,334.54,392.55,18.2,15.6,0.097,325520.3,325520.3,16995,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485463,145149.00
02/14/2016 16:30,2,0.182,ACTIVE,212.61,337.84,59.991,1455485404,"201051344000983","219011344069620",28.11,0.00,0,300.27,354.37,5.2,3.1,0.004,318157.5,318157.5,17371,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485464,145150.00
02/14/2016 16:30,2,0.049,ALERT,212.83,302.07,59.986,1455485404,"201051344001158","219011344069620",30.32,-3.00,0,299.37,304.18,1.5,0.0,0.000,313723.0,313723.0,17538,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455485466,145151.00
02/14/2016 16:30,2,0.283,ALERT,213.29,339.65,59.981,1455485404,"201051344000576","219011344069620",27.93,-1.00,0,300.27,345.36,8.0,5.8,0.018,318905.3,318905.3,17073,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485468,145152.00
02/14/2016 16:30,2,0.252,ACTIVE,211.70,372.71,59.959,1455485404,"274151322000087","219011344069620",34.87,6.70,0,334.54,382.03,8.9,6.7,0.031,562257.9,562257.9,10931,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455485469,145153.00
02/14/2016 16:45,2,0.160,ALERT,213.06,321.91,59.965,1455486303,"201051344000645","219011344069620",26.12,-1.00,0,300.27,340.55,4.2,2.2,0.000,318174.6,318174.6,17193,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486305,145154.00
02/14/2016 16:45,2,0.193,ACTIVE,211.70,372.11,59.944,1455486303,"274151322000085","219011344069620",34.73,5.50,0,335.74,381.73,6.8,4.7,0.022,589934.8,589934.8,10913,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486306,145155.00
02/14/2016 16:45,2,0.078,ALERT,213.29,302.07,59.986,1455486303,"201051344000633","219011344069620",29.48,-3.00,0,298.77,303.58,2.4,0.3,0.000,309753.3,309753.3,17549,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455486308,145156.00
02/14/2016 16:45,2,0.100,ALERT,212.83,302.07,59.965,1455486303,"201051344000469","219011344069620",31.69,-2.00,0,299.67,309.89,3.2,1.2,0.000,310578.1,310578.1,17554,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455486310,145157.00
02/14/2016 16:45,2,0.125,ACTIVE_NO_POWER,211.48,300.87,59.965,1455486303,"201051344000646","219011344069620",15.13,-2.00,0,298.47,302.37,1.9,0.0,0.000,315989.8,315989.8,22082,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486311,145158.00
02/14/2016 16:45,2,0.186,ACTIVE,211.25,337.24,59.959,1455486303,"274151322000052","219011344069620",30.10,3.00,0,333.63,342.35,5.7,3.6,0.022,597979.9,597979.9,11103,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486312,145159.00
02/14/2016 16:45,2,0.123,ACTIVE_NO_POWER,211.93,301.17,59.970,1455486303,"201051344000585","219011344069620",14.77,-0.50,0,298.17,302.37,1.9,0.0,0.000,320839.6,320839.6,22085,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486313,145160.00
02/14/2016 16:45,2,0.197,ALERT,211.70,301.17,59.959,1455486303,"201051344001230","219011344069620",19.50,-1.00,0,299.37,329.73,3.9,1.9,0.000,319991.1,319991.1,21912,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486314,145161.00
02/14/2016 16:45,2,0.145,ACTIVE,212.38,301.77,59.938,1455486303,"201051344000582","219011344069620",14.37,-0.50,0,299.97,302.98,2.1,0.1,0.000,313513.0,313513.0,22069,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486315,145162.00
02/14/2016 16:45,2,0.178,ACTIVE,211.48,300.87,59.928,1455486303,"201051344000955","219011344069620",19.10,-1.00,0,299.07,302.37,3.4,1.4,0.000,324020.3,324020.3,22037,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486316,145163.00
02/14/2016 16:45,2,0.000,ALERT,211.48,299.07,59.954,1455486303,"274151322000094","219011344069620",44.37,1.00,0,297.57,425.61,0.0,0.0,0.000,480697.4,480697.4,11499,0,0,0,L,1151911521,0,120.88,122.46,0002,-1,0,0,0,0,0,0,64,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486318,145164.00
02/14/2016 16:45,2,0.094,ALERT,212.61,302.68,59.938,1455486303,"201051344000579","219011344069620",31.15,-2.00,0,300.57,304.78,3.0,0.9,0.000,324610.8,324610.8,17480,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455486320,145165.00
02/14/2016 16:45,2,0.113,ALERT,211.70,301.47,59.959,1455486303,"201051344000890","219011344069620",31.81,-2.50,0,299.37,307.18,3.7,1.6,0.000,321460.4,321460.4,22015,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1455486322,145166.00
02/14/2016 16:45,2,0.180,ACTIVE,211.93,300.87,59.965,1455486303,"201051344000438","219011344069620",19.36,-2.50,0,299.07,302.68,3.5,1.5,0.000,323627.9,323627.9,22047,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486323,145167.00
02/14/2016 16:45,2,0.143,ALERT,211.93,300.57,59.965,1455486303,"201051344000417","219011344069620",31.31,-2.00,0,298.17,302.07,4.6,2.5,0.000,317407.2,317407.2,22168,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1455486325,145168.00
02/14/2016 16:45,2,0.121,ACTIVE,211.70,336.64,59.959,1455486303,"274151322000083","219011344069620",29.78,0.50,0,334.54,341.45,3.7,1.6,0.004,592176.3,592176.3,11138,0,0,0,L,1151911521,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486326,145169.00
02/14/2016 16:45,2,0.117,ACTIVE,212.16,337.54,59.970,1455486303,"274151322000076","219011344069620",29.96,2.50,0,335.74,341.45,3.5,1.5,0.004,629355.6,629355.6,11156,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486327,145170.00
02/14/2016 16:45,2,0.070,ALERT,212.61,302.98,59.944,1455486303,"201051344000868","219011344069620",32.48,-2.00,0,296.36,317.70,2.4,0.4,0.000,309513.6,309513.6,17281,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455486328,145171.00
02/14/2016 16:45,2,0.109,ACTIVE,211.48,336.94,59.954,1455486303,"274151322000095","219011344069620",29.56,1.00,0,333.93,340.85,3.3,1.2,0.009,622338.8,622338.8,11028,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486329,145172.00
02/14/2016 16:45,2,0.068,ALERT,212.38,302.07,59.954,1455486303,"201051344000988","219011344069620",30.06,-2.00,0,297.87,303.88,2.1,0.1,0.000,307895.6,307895.6,17558,0,0,0,L,1122011218,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455486331,145173.00
02/14/2016 16:45,2,0.125,ACTIVE,211.48,299.97,59.949,1455486303,"201051344001025","219011344069620",16.06,0.00,0,298.17,302.68,2.0,0.1,0.000,321036.1,321036.1,22077,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486332,145174.00
02/14/2016 16:45,2,0.174,ACTIVE,212.61,302.37,59.917,1455486303,"201051344000458","219011344069620",21.95,0.00,0,300.57,304.78,3.9,1.8,0.000,318282.2,318282.2,17490,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486333,145175.00
02/14/2016 16:45,2,0.266,ACTIVE,213.29,339.34,59.986,1455486303,"201051344000853","219011344069620",26.60,0.00,0,335.14,345.66,7.2,5.0,0.013,316530.1,316530.1,17166,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486334,145176.00
02/14/2016 16:45,2,0.176,ACTIVE,212.16,300.57,59.954,1455486303,"201051344000685","219011344069620",20.89,-1.50,0,299.07,302.07,3.8,1.7,0.000,323483.7,323483.7,21925,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486335,145177.00
02/14/2016 16:45,2,0.152,ACTIVE,212.16,300.57,59.954,1455486303,"201051344000917","219011344069620",22.15,3.30,0,297.87,301.47,3.4,1.4,0.000,321051.4,321051.4,21901,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486336,145178.00
02/14/2016 16:45,2,0.150,ALERT,212.38,337.84,59.959,1455486303,"201051344001145","219011344069620",27.04,2.00,0,298.77,341.75,4.2,2.1,0.000,325190.2,325190.2,21823,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486338,145179.00
02/14/2016 16:45,2,0.100,ALERT,211.93,300.27,59.954,1455486303,"201051344000651","219011344069620",27.87,-1.00,0,297.87,301.77,2.6,0.6,0.000,317405.5,317405.5,22111,0,0,0,L,1122011218,0,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1455486339,145180.00
02/14/2016 16:45,2,0.143,ACTIVE,211.25,336.64,59.981,1455486303,"274151322000088","219011344069620",30.45,3.70,0,333.93,341.15,4.3,2.3,0.018,574611.8,574611.8,10861,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486340,145181.00
02/14/2016 16:45,2,0.006,ALERT,212.16,299.07,59.922,1455486303,"274151322000068","219011344069620",43.89,2.50,0,297.57,419.30,0.0,0.0,0.000,480855.5,480855.5,11651,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,60,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486342,145182.00
02/14/2016 16:45,2,0.062,ALERT,211.48,300.87,59.917,1455486303,"201051344001135","219011344069620",31.53,0.50,0,298.77,302.68,2.1,0.1,0.000,314098.5,314098.5,22085,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1455486344,145183.00
02/14/2016 16:45,2,0.092,ALERT,212.38,302.98,59.954,1455486303,"201051344000594","219011344069620",30.83,-3.00,0,300.27,304.48,2.9,0.9,0.000,320177.8,320177.8,17506,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455486346,145184.00
02/14/2016 16:45,2,0.139,ACTIVE,211.70,300.27,59.949,1455486303,"201051344001203","219011344069620",17.91,0.00,0,298.17,303.58,2.5,0.5,0.000,320400.2,320400.2,22068,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486347,145185.00
02/14/2016 16:45,2,0.145,ACTIVE,211.48,336.94,59.991,1455486303,"274151322000054","219011344069620",30.47,4.50,0,333.63,341.45,4.4,2.4,0.009,587067.3,587067.3,10891,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486347,145186.00
02/14/2016 16:45,2,0.072,ALERT,213.06,301.77,59.954,1455486303,"201051344000867","219011344069620",29.40,-1.50,0,299.67,304.18,2.2,0.2,0.000,308977.6,308977.6,17518,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455486349,145187.00
02/14/2016 16:45,2,0.244,ALERT,211.70,300.87,59.959,1455486303,"201051344001093","219011344069620",20.69,1.50,0,297.87,336.94,5.1,3.0,0.000,319494.2,319494.2,21953,0,0,0,L,1122011218,0,121.55,121.10,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486351,145188.00
02/14/2016 16:45,2,0.209,ACTIVE,212.83,339.04,59.959,1455486303,"201051344000900","219011344069620",30.97,0.50,0,333.33,354.07,6.6,4.4,0.031,324382.5,324382.5,17019,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486352,145189.00
02/14/2016 16:45,2,0.186,ACTIVE,213.06,302.07,59.959,1455486303,"201051344000648","219011344069620",22.86,-3.50,0,299.67,303.88,4.3,2.3,0.000,317367.1,317367.1,17244,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486353,145190.00
02/14/2016 16:45,2,0.469,ACTIVE,213.06,367.30,59.954,1455486303,"201051344000569","219011344069620",34.07,2.50,0,334.84,390.74,16.3,13.8,0.088,325523.9,325523.9,16996,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486354,145191.00
02/14/2016 16:45,2,0.168,ALERT,212.83,337.84,59.959,1455486303,"201051344000983","219011344069620",27.37,0.00,0,299.67,344.45,4.7,2.6,0.004,318158.2,318158.2,17372,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486356,145192.00
02/14/2016 16:45,2,0.051,ALERT,212.83,302.07,59.954,1455486303,"201051344001158","219011344069620",29.70,-3.00,0,299.67,303.58,1.6,0.0,0.000,313723.0,313723.0,17540,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455486358,145193.00
02/14/2016 16:45,2,0.244,ACTIVE,213.51,339.34,59.949,1455486303,"201051344000576","219011344069620",29.22,-1.00,0,332.13,349.26,7.3,5.1,0.013,318906.6,318906.6,17075,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486359,145194.00
02/14/2016 16:45,2,0.234,ACTIVE,211.70,351.07,59.944,1455486303,"274151322000087","219011344069620",32.72,6.70,0,335.44,376.01,7.8,5.6,0.031,562259.4,562259.4,10932,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455486361,145195.00
02/14/2016 17:00,2,0.150,ALERT,213.29,301.77,59.986,1455487204,"201051344000645","219011344069620",21.31,-1.50,0,300.27,339.04,3.3,1.2,0.000,318175.0,318175.0,17195,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487207,145196.00
02/14/2016 17:00,2,0.158,ACTIVE,211.70,338.14,59.975,1455487204,"274151322000085","219011344069620",30.87,5.00,0,334.84,374.81,5.0,2.9,0.018,589935.6,589935.6,10914,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487208,145197.00
02/14/2016 17:00,2,0.000,ALERT,213.29,301.47,59.991,1455487204,"201051344000633","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,309753.3,309753.3,17551,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1455487209,145198.00
02/14/2016 17:00,2,0.102,ALERT,212.83,302.07,59.981,1455487204,"201051344000469","219011344069620",30.91,-2.50,0,299.37,303.88,3.2,1.2,0.000,310578.3,310578.3,17556,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487211,145199.00
02/14/2016 17:00,2,0.057,ALERT,211.70,300.87,60.034,1455487204,"201051344000646","219011344069620",30.69,-2.00,0,298.77,302.37,1.8,0.0,0.000,315989.8,315989.8,22083,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487213,145200.00
02/14/2016 17:00,2,0.145,ACTIVE,211.25,336.94,59.981,1455487204,"274151322000052","219011344069620",29.58,2.50,0,333.63,340.85,4.3,2.3,0.009,597980.6,597980.6,11104,0,0,0,L,1151911521,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487214,145201.00
02/14/2016 17:00,2,0.064,ALERT,211.93,301.17,59.959,1455487204,"201051344000585","219011344069620",30.67,-0.50,0,298.77,302.68,2.0,0.0,0.000,320839.6,320839.6,22086,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487216,145202.00
02/14/2016 17:00,2,0.176,ACTIVE,211.70,300.87,59.986,1455487204,"201051344001230","219011344069620",17.85,-1.00,0,299.67,302.68,3.2,1.2,0.000,319991.5,319991.5,21914,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487217,145203.00
02/14/2016 17:00,2,0.084,ALERT,212.38,301.77,59.975,1455487204,"201051344000582","219011344069620",30.45,-0.50,0,300.27,303.28,2.6,0.6,0.000,313513.1,313513.1,22070,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487218,145204.00
02/14/2016 17:00,2,0.100,ALERT,211.48,300.87,59.991,1455487204,"201051344000955","219011344069620",31.97,-1.00,0,299.37,308.99,3.2,1.2,0.000,324020.5,324020.5,22038,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455487220,145205.00
02/14/2016 17:00,2,0.000,ALERT,211.48,299.07,59.986,1455487204,"274151322000094","219011344069620",43.75,0.50,0,296.96,425.61,0.0,0.0,0.000,480697.4,480697.4,11501,0,0,0,L,1151911521,0,120.88,122.68,0002,-2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487222,145206.00
02/14/2016 17:00,2,0.102,ALERT,212.61,302.68,59.996,1455487204,"201051344000579","219011344069620",26.88,-2.50,0,301.17,304.78,2.8,0.8,0.000,324611.0,324611.0,17482,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487224,145207.00
02/14/2016 17:00,2,0.115,ALERT,211.48,300.87,60.012,1455487204,"201051344000890","219011344069620",30.97,-2.00,0,299.37,306.88,3.6,1.6,0.000,321460.8,321460.8,22017,0,0,0,L,1122011218,0,121.78,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487226,145208.00
02/14/2016 17:00,2,0.102,ALERT,211.93,300.57,60.028,1455487204,"201051344000438","219011344069620",32.12,-2.50,0,299.07,308.99,3.3,1.3,0.000,323628.1,323628.1,22048,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1455487228,145209.00
02/14/2016 17:00,2,0.143,ALERT,211.93,299.97,59.986,1455487204,"201051344000417","219011344069620",30.42,-2.00,0,298.47,302.37,4.5,2.4,0.000,317407.8,317407.8,22170,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487230,145210.00
02/14/2016 17:00,2,0.092,ACTIVE,211.70,338.44,59.996,1455487204,"274151322000083","219011344069620",28.73,1.00,0,328.22,345.36,2.7,0.7,0.000,592176.6,592176.6,11139,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487231,145211.00
02/14/2016 17:00,2,0.088,ACTIVE,212.16,338.44,59.986,1455487204,"274151322000076","219011344069620",28.78,2.50,0,328.22,342.65,2.5,0.5,0.000,629355.8,629355.8,11157,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487232,145212.00
02/14/2016 17:00,2,0.070,ALERT,212.61,302.98,59.991,1455487204,"201051344000868","219011344069620",31.81,-2.00,0,296.36,316.20,2.3,0.3,0.000,309513.7,309513.7,17283,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487233,145213.00
02/14/2016 17:00,2,0.080,ACTIVE,211.48,338.74,59.981,1455487204,"274151322000095","219011344069620",28.67,1.00,0,319.81,349.56,2.4,0.4,0.000,622339.0,622339.0,11029,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487234,145214.00
02/14/2016 17:00,2,0.000,ALERT,212.38,302.07,59.986,1455487204,"201051344000988","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,307895.6,307895.6,17560,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1455487236,145215.00
02/14/2016 17:00,2,0.074,ALERT,211.48,299.67,59.991,1455487204,"201051344001025","219011344069620",30.71,-0.50,0,298.47,302.68,2.4,0.4,0.000,321036.2,321036.2,22078,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487238,145216.00
02/14/2016 17:00,2,0.150,ACTIVE,212.38,302.07,60.023,1455487204,"201051344000458","219011344069620",17.33,0.00,0,300.57,304.48,2.6,0.6,0.000,318282.5,318282.5,17491,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487239,145217.00
02/14/2016 17:00,2,0.225,ACTIVE,213.29,339.65,59.996,1455487204,"201051344000853","219011344069620",25.47,-0.50,0,334.54,345.06,5.8,3.7,0.004,316531.2,316531.2,17167,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487240,145218.00
02/14/2016 17:00,2,0.146,ACTIVE,212.16,300.57,59.981,1455487204,"201051344000685","219011344069620",18.35,-1.50,0,298.77,302.07,2.7,0.7,0.000,323483.9,323483.9,21926,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487241,145219.00
02/14/2016 17:00,2,0.145,ACTIVE,211.93,300.27,59.991,1455487204,"201051344000917","219011344069620",20.40,3.00,0,298.17,301.77,3.0,1.0,0.000,321051.7,321051.7,21902,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487241,145220.00
02/14/2016 17:00,2,0.137,ALERT,211.93,300.87,59.991,1455487204,"201051344001145","219011344069620",22.98,1.50,0,299.07,340.25,3.2,1.2,0.000,325190.5,325190.5,21825,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487243,145221.00
02/14/2016 17:00,2,0.088,ALERT,211.70,299.97,59.996,1455487204,"201051344000651","219011344069620",29.98,-1.50,0,298.17,302.07,2.7,0.6,0.000,317405.7,317405.7,22113,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487245,145222.00
02/14/2016 17:00,2,0.107,ACTIVE,211.25,335.74,59.970,1455487204,"274151322000088","219011344069620",29.86,3.00,0,333.63,340.25,3.2,1.2,0.004,574612.2,574612.2,10862,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487246,145223.00
02/14/2016 17:00,2,0.008,ALERT,212.16,298.77,59.981,1455487204,"274151322000068","219011344069620",43.30,1.50,0,297.57,419.30,0.0,0.0,0.000,480855.5,480855.5,11653,0,0,0,L,1151911521,0,121.78,122.68,0002,0,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487248,145224.00
02/14/2016 17:00,2,0.061,ALERT,211.25,300.57,59.986,1455487204,"201051344001135","219011344069620",30.75,0.00,0,299.07,302.98,1.9,0.0,0.000,314098.5,314098.5,22087,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487250,145225.00
02/14/2016 17:00,2,0.090,ALERT,212.16,302.68,59.981,1455487204,"201051344000594","219011344069620",30.02,-3.00,0,299.97,304.48,2.8,0.8,0.000,320178.0,320178.0,17508,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455487251,145226.00
02/14/2016 17:00,2,0.064,ALERT,211.70,300.27,60.012,1455487204,"201051344001203","219011344069620",30.65,-0.50,0,298.47,303.88,2.0,0.0,0.000,320400.2,320400.2,22069,0,0,0,L,1122011218,0,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1455487253,145227.00
