ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 17:00,2,0.111,ACTIVE,211.25,337.24,59.981,1455487204,"274151322000054","219011344069620",28.61,4.00,0,333.93,340.25,3.3,1.2,0.013,587067.8,587067.8,10892,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487254,145228.00
02/14/2016 17:00,2,0.000,ALERT,213.06,301.77,60.018,1455487204,"201051344000867","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,308977.6,308977.6,17520,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1455487256,145229.00
02/14/2016 17:00,2,0.215,ACTIVE,211.70,300.57,59.933,1455487204,"201051344001093","219011344069620",19.94,1.00,0,299.07,302.07,4.4,2.3,0.000,319494.9,319494.9,21955,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487257,145230.00
02/14/2016 17:00,2,0.158,ACTIVE,212.61,338.44,59.975,1455487204,"201051344000900","219011344069620",30.10,0.00,0,333.33,352.87,4.9,2.8,0.018,324383.4,324383.4,17020,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487258,145231.00
02/14/2016 17:00,2,0.168,ACTIVE,212.83,301.17,59.949,1455487204,"201051344000648","219011344069620",18.94,-3.00,0,299.97,303.58,3.3,1.2,0.000,317367.5,317367.5,17245,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487259,145232.00
02/14/2016 17:00,2,0.371,ACTIVE,212.83,375.71,59.975,1455487204,"201051344000569","219011344069620",35.07,2.00,0,334.54,386.23,13.2,10.8,0.057,325527.0,325527.0,16997,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487260,145233.00
02/14/2016 17:00,2,0.156,ALERT,212.61,302.07,59.975,1455487204,"201051344000983","219011344069620",22.36,-0.50,0,300.57,339.95,3.5,1.5,0.000,318158.7,318158.7,17374,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487261,145234.00
02/14/2016 17:00,2,0.000,ALERT,212.83,302.07,59.970,1455487204,"201051344001158","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,313723.0,313723.0,17542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1455487263,145235.00
02/14/2016 17:00,2,0.213,ACTIVE,213.29,339.34,59.986,1455487204,"201051344000576","219011344069620",27.55,-0.50,0,316.20,357.38,6.0,3.8,0.000,318907.7,318907.7,17076,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487265,145236.00
02/14/2016 17:00,2,0.186,ACTIVE,211.70,337.24,59.965,1455487204,"274151322000087","219011344069620",30.10,6.00,0,334.54,356.18,5.7,3.5,0.022,562260.5,562260.5,10933,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455487266,145237.00
02/14/2016 17:15,2,0.129,ALERT,213.06,302.07,59.986,1455488104,"201051344000645","219011344069620",18.29,-2.00,0,300.27,307.78,2.4,0.4,0.000,318175.0,318175.0,17197,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488106,145238.00
02/14/2016 17:15,2,0.133,ALERT,211.70,338.14,59.959,1455488104,"274151322000085","219011344069620",30.47,4.50,0,297.87,354.67,4.1,2.0,0.009,589935.9,589935.9,10915,0,0,0,L,1151911521,0,122.01,122.01,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488108,145239.00
02/14/2016 17:15,2,0.000,ALERT,213.29,301.77,59.965,1455488104,"201051344000633","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,309753.3,309753.3,17553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455488110,145240.00
02/14/2016 17:15,2,0.102,ALERT,212.83,302.37,59.970,1455488104,"201051344000469","219011344069620",30.26,-3.00,0,299.07,303.58,3.2,1.1,0.000,310578.5,310578.5,17558,0,0,0,L,1122011218,0,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488111,145241.00
02/14/2016 17:15,2,0.059,ALERT,211.48,300.27,59.986,1455488104,"201051344000646","219011344069620",29.82,-2.00,0,298.17,302.37,1.8,0.0,0.000,315989.8,315989.8,22085,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488113,145242.00
02/14/2016 17:15,2,0.123,ALERT,211.25,337.24,59.965,1455488104,"274151322000052","219011344069620",27.95,1.50,0,296.96,349.26,3.5,1.5,0.000,597980.8,597980.8,11105,0,0,0,L,1151911521,0,120.88,122.01,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488115,145243.00
02/14/2016 17:15,2,0.062,ALERT,211.70,300.57,59.965,1455488104,"201051344000585","219011344069620",29.92,-1.00,0,298.47,302.37,1.9,0.0,0.000,320839.6,320839.6,22088,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1455488117,145244.00
02/14/2016 17:15,2,0.143,ALERT,211.70,300.57,59.970,1455488104,"201051344001230","219011344069620",17.93,-1.50,0,299.07,314.70,2.6,0.6,0.000,319991.6,319991.6,21915,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1455488119,145245.00
02/14/2016 17:15,2,0.084,ALERT,212.16,301.17,59.959,1455488104,"201051344000582","219011344069620",29.80,-1.00,0,299.67,303.28,2.6,0.6,0.000,313513.2,313513.2,22072,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1455488121,145246.00
02/14/2016 17:15,2,0.100,ALERT,211.25,300.27,59.970,1455488104,"201051344000955","219011344069620",31.33,-1.50,0,298.47,308.69,3.2,1.1,0.000,324020.7,324020.7,22040,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488123,145247.00
02/14/2016 17:15,2,0.000,ALERT,211.48,299.37,59.959,1455488104,"274151322000094","219011344069620",43.34,0.00,0,296.96,419.00,0.0,0.0,0.000,480697.4,480697.4,11503,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,89,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488124,145248.00
02/14/2016 17:15,2,0.096,ALERT,212.61,302.68,60.007,1455488104,"201051344000579","219011344069620",28.86,-2.50,0,300.57,304.48,2.8,0.8,0.000,324611.1,324611.1,17484,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1455488126,145249.00
02/14/2016 17:15,2,0.111,ALERT,211.25,300.57,59.975,1455488104,"201051344000890","219011344069620",30.26,-2.00,0,299.07,303.28,3.5,1.4,0.000,321461.0,321461.0,22019,0,0,0,L,1122011218,0,121.78,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1455488128,145250.00
02/14/2016 17:15,2,0.102,ALERT,211.70,300.27,60.002,1455488104,"201051344000438","219011344069620",31.43,-2.50,0,298.77,308.39,3.3,1.2,0.000,323628.3,323628.3,22050,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488130,145251.00
02/14/2016 17:15,2,0.143,ALERT,211.93,299.67,59.970,1455488104,"201051344000417","219011344069620",29.56,-2.00,0,298.17,301.77,4.3,2.2,0.000,317408.0,317408.0,22172,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1455488131,145252.00
02/14/2016 17:15,2,0.084,ALERT,211.25,300.57,59.959,1455488104,"274151322000083","219011344069620",23.97,-0.50,0,297.57,339.34,2.1,0.1,0.000,592176.6,592176.6,11140,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455488133,145253.00
02/14/2016 17:15,2,0.076,ALERT,211.93,300.27,59.917,1455488104,"274151322000076","219011344069620",23.85,0.50,0,297.26,339.65,1.8,0.0,0.000,629355.8,629355.8,11158,0,0,0,L,1151911521,0,121.33,122.46,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488135,145254.00
02/14/2016 17:15,2,0.072,ALERT,212.61,302.68,59.970,1455488104,"201051344000868","219011344069620",31.25,-2.00,0,300.57,304.48,2.3,0.3,0.000,309513.7,309513.7,17285,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488137,145255.00
02/14/2016 17:15,2,0.068,ALERT,211.48,300.57,59.981,1455488104,"274151322000095","219011344069620",23.44,-0.50,0,298.17,339.65,1.6,0.0,0.000,622339.0,622339.0,11030,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1455488139,145256.00
02/14/2016 17:15,2,0.000,ALERT,212.38,301.77,59.965,1455488104,"201051344000988","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,307895.6,307895.6,17562,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455488141,145257.00
02/14/2016 17:15,2,0.074,ALERT,211.48,299.37,60.002,1455488104,"201051344001025","219011344069620",29.92,-1.50,0,297.87,302.68,2.3,0.3,0.000,321036.2,321036.2,22080,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1455488142,145258.00
02/14/2016 17:15,2,0.105,ALERT,212.38,302.07,59.970,1455488104,"201051344000458","219011344069620",31.49,-0.50,0,300.27,304.48,3.4,1.4,0.000,318282.7,318282.7,17492,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488144,145259.00
02/14/2016 17:15,2,0.221,ALERT,213.29,339.65,59.965,1455488104,"201051344000853","219011344069620",22.52,-1.00,0,300.27,369.70,5.0,2.9,0.004,316531.7,316531.7,17168,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488146,145260.00
02/14/2016 17:15,2,0.080,ALERT,212.16,300.57,59.975,1455488104,"201051344000685","219011344069620",31.65,-1.50,0,298.77,310.79,2.6,0.6,0.000,323484.0,323484.0,21927,0,0,0,L,1122011218,0,122.46,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488148,145261.00
02/14/2016 17:15,2,0.133,ALERT,211.93,299.97,59.975,1455488104,"201051344000917","219011344069620",17.29,2.50,0,297.57,314.40,2.3,0.3,0.000,321051.7,321051.7,21903,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488150,145262.00
02/14/2016 17:15,2,0.129,ALERT,211.93,300.87,59.996,1455488104,"201051344001145","219011344069620",21.71,0.50,0,299.07,317.40,2.8,0.8,0.000,325190.6,325190.6,21827,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1455488152,145263.00
02/14/2016 17:15,2,0.086,ALERT,211.70,299.67,59.959,1455488104,"201051344000651","219011344069620",28.94,-2.00,0,298.17,301.77,2.6,0.6,0.000,317405.7,317405.7,22115,0,0,0,L,1122011218,0,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1455488153,145264.00
02/14/2016 17:15,2,0.088,ALERT,211.03,336.64,59.959,1455488104,"274151322000088","219011344069620",27.65,2.50,0,297.57,349.26,2.5,0.5,0.004,574612.3,574612.3,10863,0,0,0,L,1151911521,0,121.78,121.78,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488155,145265.00
02/14/2016 17:15,2,0.006,ALERT,212.16,298.77,59.965,1455488104,"274151322000068","219011344069620",42.84,0.50,0,297.26,414.19,0.0,0.0,0.000,480855.5,480855.5,11655,0,0,0,L,1151911521,0,121.33,122.68,0002,-0,0,0,0,0,0,0,86,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488157,145266.00
02/14/2016 17:15,2,0.059,ALERT,211.48,300.57,59.965,1455488104,"201051344001135","219011344069620",29.88,-0.50,0,298.17,302.68,1.8,0.0,0.000,314098.5,314098.5,22089,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1455488159,145267.00
02/14/2016 17:15,2,0.000,ALERT,212.38,302.68,59.965,1455488104,"201051344000594","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,320178.0,320178.0,17510,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455488161,145268.00
02/14/2016 17:15,2,0.072,ALERT,211.48,299.97,59.970,1455488104,"201051344001203","219011344069620",26.82,-1.00,0,298.17,303.88,1.8,0.0,0.000,320400.2,320400.2,22071,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488162,145269.00
02/14/2016 17:15,2,0.096,ALERT,211.25,336.34,59.965,1455488104,"274151322000054","219011344069620",27.67,3.30,0,297.57,345.36,2.7,0.6,0.000,587067.8,587067.8,10893,0,0,0,L,1151911521,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488164,145270.00
02/14/2016 17:15,2,0.000,ALERT,213.06,301.77,59.970,1455488104,"201051344000867","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,308977.6,308977.6,17522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455488166,145271.00
02/14/2016 17:15,2,0.195,ALERT,211.70,300.57,59.996,1455488104,"201051344001093","219011344069620",17.20,0.50,0,298.77,308.69,3.4,1.4,0.000,319495.3,319495.3,21956,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488168,145272.00
02/14/2016 17:15,2,0.146,ALERT,212.61,338.44,59.970,1455488104,"201051344000900","219011344069620",25.72,-0.50,0,300.57,364.59,3.8,1.8,0.004,324383.7,324383.7,17021,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488170,145273.00
02/14/2016 17:15,2,0.111,ALERT,212.83,301.47,59.965,1455488104,"201051344000648","219011344069620",27.17,-3.50,0,299.67,303.58,2.9,0.9,0.000,317367.7,317367.7,17246,0,0,0,L,1122011218,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455488172,145274.00
02/14/2016 17:15,2,0.316,ACTIVE,213.06,364.89,59.975,1455488104,"201051344000569","219011344069620",33.99,1.00,0,334.54,381.73,10.9,8.6,0.044,325528.7,325528.7,16998,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488173,145275.00
02/14/2016 17:15,2,0.137,ALERT,212.61,302.07,59.949,1455488104,"201051344000983","219011344069620",19.82,-1.50,0,300.57,308.69,2.8,0.7,0.000,318158.8,318158.8,17376,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1455488174,145276.00
02/14/2016 17:15,2,0.000,ALERT,212.83,302.07,59.975,1455488104,"201051344001158","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,313723.0,313723.0,17544,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455488176,145277.00
02/14/2016 17:15,2,0.201,ALERT,213.29,317.40,59.975,1455488104,"201051344000576","219011344069620",24.59,-1.50,0,300.27,340.85,5.0,2.9,0.000,318908.2,318908.2,17077,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488178,145278.00
02/14/2016 17:15,2,0.158,ALERT,211.70,337.54,59.970,1455488104,"274151322000087","219011344069620",29.78,6.00,0,296.66,354.37,4.8,2.7,0.013,562261.0,562261.0,10934,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455488180,145279.00
02/14/2016 17:30,2,0.062,ALERT,212.83,301.47,59.981,1455489005,"201051344000645","219011344069620",30.77,-2.50,0,299.67,306.58,2.0,0.0,0.000,318175.0,318175.0,17199,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1455489007,145280.00
02/14/2016 17:30,2,0.094,ACTIVE,211.70,337.24,59.996,1455489005,"274151322000085","219011344069620",29.36,4.00,0,334.84,340.25,2.8,0.8,0.000,589936.3,589936.3,10917,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489008,145281.00
02/14/2016 17:30,2,0.000,ALERT,213.06,301.17,59.975,1455489005,"201051344000633","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,309753.3,309753.3,17555,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489010,145282.00
02/14/2016 17:30,2,0.000,ALERT,212.38,301.47,59.975,1455489005,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,310578.7,310578.7,17560,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489011,145283.00
02/14/2016 17:30,2,0.000,ALERT,211.25,299.97,59.959,1455489005,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,315989.8,315989.8,22087,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489013,145284.00
02/14/2016 17:30,2,0.096,ALERT,211.25,299.37,59.965,1455489005,"274151322000052","219011344069620",22.09,1.00,0,297.57,339.65,2.1,0.1,0.000,597981.0,597981.0,11107,0,0,0,L,1151911521,0,120.42,122.23,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489015,145285.00
02/14/2016 17:30,2,0.000,ALERT,211.48,300.27,59.970,1455489005,"201051344000585","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,320839.6,320839.6,22090,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489017,145286.00
02/14/2016 17:30,2,0.066,ALERT,211.48,300.27,59.970,1455489005,"201051344001230","219011344069620",32.07,-1.50,0,297.87,314.10,2.2,0.2,0.000,319991.6,319991.6,21917,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1455489019,145287.00
02/14/2016 17:30,2,0.000,ALERT,212.16,300.87,59.981,1455489005,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,313513.3,313513.3,22074,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489020,145288.00
02/14/2016 17:30,2,0.100,ALERT,211.03,299.67,59.996,1455489005,"201051344000955","219011344069620",29.74,-2.00,0,297.87,301.77,3.1,1.0,0.000,324021.0,324021.0,22042,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489022,145289.00
02/14/2016 17:30,2,0.000,ALERT,211.48,319.81,59.970,1455489005,"274151322000094","219011344069620",42.24,-0.50,0,297.26,414.49,0.0,0.0,0.000,480697.4,480697.4,11505,0,0,0,L,1151911521,0,120.88,122.46,0100,-2,0,0,0,0,0,0,119,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489024,145290.00
02/14/2016 17:30,2,0.000,ALERT,212.61,302.37,59.970,1455489005,"201051344000579","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,324611.1,324611.1,17486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455489026,145291.00
02/14/2016 17:30,2,0.000,ALERT,211.48,300.27,59.975,1455489005,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,321461.2,321461.2,22021,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489028,145292.00
02/14/2016 17:30,2,0.102,ALERT,211.70,299.67,59.965,1455489005,"201051344000438","219011344069620",29.82,-2.50,0,297.87,302.37,3.1,1.1,0.000,323628.6,323628.6,22052,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489030,145293.00
02/14/2016 17:30,2,0.000,ALERT,211.70,299.37,59.975,1455489005,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,317408.4,317408.4,22174,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489032,145294.00
02/14/2016 17:30,2,0.061,ACTIVE_NO_POWER,211.48,299.37,59.965,1455489005,"274151322000083","219011344069620",19.86,-1.00,0,298.17,302.07,1.2,0.0,0.000,592176.6,592176.6,11142,0,0,0,L,1151911521,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489033,145295.00
02/14/2016 17:30,2,0.057,ACTIVE_NO_POWER,211.93,299.37,59.970,1455489005,"274151322000076","219011344069620",18.92,0.50,0,297.57,302.07,1.1,0.0,0.000,629355.8,629355.8,11160,0,0,0,L,1151911521,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489033,145296.00
02/14/2016 17:30,2,0.000,ALERT,212.38,302.07,59.981,1455489005,"201051344000868","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,309513.8,309513.8,17287,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489035,145297.00
02/14/2016 17:30,2,0.047,ACTIVE_NO_POWER,211.48,300.27,59.938,1455489005,"274151322000095","219011344069620",17.91,-1.00,0,298.77,302.37,0.8,0.0,0.000,622339.0,622339.0,11032,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489036,145298.00
02/14/2016 17:30,2,0.000,ALERT,212.16,301.47,59.975,1455489005,"201051344000988","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,307895.6,307895.6,17564,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489038,145299.00
02/14/2016 17:30,2,0.000,ALERT,211.25,299.07,59.991,1455489005,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,321036.2,321036.2,22082,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1455489040,145300.00
02/14/2016 17:30,2,0.000,ALERT,212.16,301.47,59.975,1455489005,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,318283.0,318283.0,17494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489042,145301.00
02/14/2016 17:30,2,0.131,ALERT,213.06,301.17,59.954,1455489005,"201051344000853","219011344069620",16.60,-1.50,0,299.67,354.67,2.2,0.2,0.000,316532.1,316532.1,17170,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489043,145302.00
02/14/2016 17:30,2,0.078,ALERT,211.93,299.97,59.970,1455489005,"201051344000685","219011344069620",30.24,-2.00,0,297.57,302.07,2.5,0.4,0.000,323484.2,323484.2,21929,0,0,0,L,1122011218,0,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489045,145303.00
02/14/2016 17:30,2,0.064,ALERT,211.70,299.37,59.975,1455489005,"201051344000917","219011344069620",31.61,2.00,0,296.66,314.40,2.1,0.1,0.000,321051.7,321051.7,21905,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1455489047,145304.00
02/14/2016 17:30,2,0.111,ACTIVE_NO_POWER,211.70,300.27,59.970,1455489005,"201051344001145","219011344069620",16.34,0.00,0,298.17,302.37,1.9,0.0,0.000,325190.7,325190.7,21829,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489048,145305.00
02/14/2016 17:30,2,0.000,ALERT,211.70,299.37,59.975,1455489005,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,317405.8,317405.8,22117,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1455489050,145306.00
02/14/2016 17:30,2,0.066,ALERT,211.03,299.37,59.970,1455489005,"274151322000088","219011344069620",23.87,2.00,0,297.87,339.34,1.6,0.0,0.000,574612.3,574612.3,10865,0,0,0,L,1151911521,0,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489052,145307.00
02/14/2016 17:30,2,0.006,ALERT,211.93,375.41,59.965,1455489005,"274151322000068","219011344069620",41.73,0.00,0,297.26,407.57,0.0,0.0,0.000,480855.5,480855.5,11657,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,34,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489054,145308.00
02/14/2016 17:30,2,0.000,ALERT,211.25,299.67,59.970,1455489005,"201051344001135","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,314098.5,314098.5,22091,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1455489056,145309.00
02/14/2016 17:30,2,0.000,ALERT,211.93,301.77,59.965,1455489005,"201051344000594","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,320178.0,320178.0,17512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489057,145310.00
02/14/2016 17:30,2,0.000,ALERT,211.48,299.67,59.965,1455489005,"201051344001203","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,320400.2,320400.2,22073,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489059,145311.00
02/14/2016 17:30,2,0.068,ALERT,211.25,299.67,59.970,1455489005,"274151322000054","219011344069620",22.80,2.50,0,298.17,339.95,1.6,0.0,0.000,587067.9,587067.9,10895,0,0,0,L,1151911521,0,121.10,121.78,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489061,145312.00
02/14/2016 17:30,2,0.000,ALERT,212.61,301.17,59.928,1455489005,"201051344000867","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,308977.6,308977.6,17524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489063,145313.00
02/14/2016 17:30,2,0.133,ALERT,211.48,299.67,59.965,1455489005,"201051344001093","219011344069620",30.99,0.50,0,297.57,310.79,4.2,2.1,0.000,319495.8,319495.8,21958,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489065,145314.00
02/14/2016 17:30,2,0.072,ALERT,212.16,301.17,60.007,1455489005,"201051344000900","219011344069620",19.50,-1.00,0,299.67,340.85,1.4,0.0,0.000,324383.8,324383.8,17023,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489067,145315.00
02/14/2016 17:30,2,0.098,ALERT,212.61,300.87,59.970,1455489005,"201051344000648","219011344069620",29.48,-4.00,0,299.07,303.58,3.0,0.9,0.000,317368.0,317368.0,17248,0,0,0,L,1122011218,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489068,145316.00
02/14/2016 17:30,2,0.186,ACTIVE,212.83,337.84,59.970,1455489005,"201051344000569","219011344069620",27.00,0.50,0,334.24,372.41,5.1,3.0,0.004,325530.1,325530.1,16999,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489069,145317.00
02/14/2016 17:30,2,0.064,ALERT,212.61,301.77,59.970,1455489005,"201051344000983","219011344069620",30.36,-2.00,0,299.67,306.88,2.0,0.0,0.000,318158.9,318158.9,17378,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1455489071,145318.00
02/14/2016 17:30,2,0.000,ALERT,212.38,301.17,60.007,1455489005,"201051344001158","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,313723.0,313723.0,17546,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489073,145319.00
02/14/2016 17:30,2,0.100,ALERT,212.83,301.77,59.970,1455489005,"201051344000576","219011344069620",31.27,-2.00,0,299.67,338.74,3.2,1.2,0.000,318908.7,318908.7,17079,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1455489075,145320.00
02/14/2016 17:30,2,0.109,ACTIVE,211.70,336.34,59.981,1455489005,"274151322000087","219011344069620",28.57,5.50,0,333.93,340.85,3.2,1.1,0.000,562261.5,562261.5,10936,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489076,145321.00
02/14/2016 17:45,2,0.000,ALERT,212.61,300.87,59.954,1455489904,"201051344000645","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,318175.0,318175.0,17201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1455489906,145322.00
02/14/2016 17:45,2,0.059,ALERT,211.03,299.07,59.965,1455489904,"274151322000085","219011344069620",20.22,3.00,0,296.66,340.25,1.2,0.0,0.000,589936.4,589936.4,10918,0,0,0,L,1151911521,0,121.55,121.78,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489908,145323.00
02/14/2016 17:45,2,0.000,ALERT,212.61,300.57,59.970,1455489904,"201051344000633","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,309753.3,309753.3,17557,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489910,145324.00
02/14/2016 17:45,2,0.000,ALERT,211.93,300.57,59.959,1455489904,"201051344000469","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,310578.7,310578.7,17562,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455489911,145325.00
02/14/2016 17:45,2,0.000,ALERT,211.03,299.37,59.965,1455489904,"201051344000646","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,315989.8,315989.8,22089,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489913,145326.00
02/14/2016 17:45,2,0.041,ALERT,210.80,299.67,59.991,1455489904,"274151322000052","219011344069620",30.67,0.00,0,296.66,301.77,0.0,0.0,0.000,597981.0,597981.0,11109,0,0,0,L,1151911521,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1455489915,145327.00
02/14/2016 17:45,2,0.000,ALERT,211.48,299.67,59.965,1455489904,"201051344000585","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,320839.6,320839.6,22092,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489917,145328.00
02/14/2016 17:45,2,0.068,ALERT,211.25,299.67,59.970,1455489904,"201051344001230","219011344069620",29.30,-2.00,0,298.47,310.19,2.1,0.1,0.000,319991.7,319991.7,21919,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489919,145329.00
02/14/2016 17:45,2,0.000,ALERT,211.93,300.27,59.965,1455489904,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,313513.3,313513.3,22076,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455489920,145330.00
02/14/2016 17:45,2,0.000,ALERT,211.03,299.37,59.970,1455489904,"201051344000955","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,324021.0,324021.0,22044,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455489922,145331.00
02/14/2016 17:45,2,0.000,ALERT,211.03,298.47,59.944,1455489904,"274151322000094","219011344069620",0.00,-1.50,0,296.06,400.96,0.0,0.0,0.000,480697.4,480697.4,11507,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1455489924,145332.00
02/14/2016 17:45,2,0.000,ALERT,211.93,301.47,59.996,1455489904,"201051344000579","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,324611.1,324611.1,17488,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455489926,145333.00
02/14/2016 17:45,2,0.000,ALERT,211.25,299.97,59.965,1455489904,"201051344000890","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,321461.2,321461.2,22023,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489928,145334.00
02/14/2016 17:45,2,0.000,ALERT,211.25,299.37,59.965,1455489904,"201051344000438","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,323628.7,323628.7,22054,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1455489929,145335.00
02/14/2016 17:45,2,0.000,ALERT,211.48,298.77,59.981,1455489904,"201051344000417","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,317408.4,317408.4,22176,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489931,145336.00
02/14/2016 17:45,2,0.018,ALERT,210.80,299.67,59.938,1455489904,"274151322000083","219011344069620",29.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,592176.6,592176.6,11143,0,0,0,L,1151911521,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489933,145337.00
02/14/2016 17:45,2,0.018,ALERT,211.70,298.77,60.007,1455489904,"274151322000076","219011344069620",29.94,-0.50,0,296.66,301.77,0.0,0.0,0.000,629355.8,629355.8,11161,0,0,0,L,1151911521,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1455489935,145338.00
02/14/2016 17:45,2,0.000,ALERT,212.16,301.47,59.986,1455489904,"201051344000868","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,309513.8,309513.8,17289,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455489937,145339.00
02/14/2016 17:45,2,0.012,ALERT,211.25,300.57,59.954,1455489904,"274151322000095","219011344069620",29.20,-1.50,0,297.57,302.07,0.0,0.0,0.000,622339.0,622339.0,11033,0,0,0,L,1151911521,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489939,145340.00
02/14/2016 17:45,2,0.000,ALERT,211.70,300.57,59.949,1455489904,"201051344000988","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,307895.6,307895.6,17566,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489940,145341.00
02/14/2016 17:45,2,0.000,ALERT,211.25,298.77,59.965,1455489904,"201051344001025","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,321036.2,321036.2,22084,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489942,145342.00
02/14/2016 17:45,2,0.000,ALERT,211.93,300.87,59.949,1455489904,"201051344000458","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,318283.0,318283.0,17496,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455489944,145343.00
02/14/2016 17:45,2,0.066,ALERT,212.61,300.57,59.959,1455489904,"201051344000853","219011344069620",31.99,-2.50,0,299.37,314.10,2.2,0.2,0.000,316532.1,316532.1,17172,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489946,145344.00
02/14/2016 17:45,2,0.000,ALERT,211.70,299.67,59.954,1455489904,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,323484.2,323484.2,21931,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1455489948,145345.00
02/14/2016 17:45,2,0.000,ALERT,210.35,297.26,59.954,1455489904,"201051344000917","219011344069620",0.00,1.50,0,284.64,301.17,0.0,0.0,0.000,321051.8,321051.8,21907,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489949,145346.00
02/14/2016 17:45,2,0.055,ALERT,210.57,298.17,59.944,1455489904,"201051344001145","219011344069620",31.51,-1.00,0,286.14,317.10,1.8,0.0,0.000,325190.7,325190.7,21830,0,0,0,L,1122011218,0,120.88,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489951,145347.00
02/14/2016 17:45,2,0.000,ALERT,210.35,297.26,59.954,1455489904,"201051344000651","219011344069620",0.00,-3.00,0,285.24,300.87,0.0,0.0,0.000,317405.8,317405.8,22119,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455489953,145348.00
02/14/2016 17:45,2,0.043,ACTIVE_NO_POWER,209.22,297.26,59.954,1455489904,"274151322000088","219011344069620",19.02,1.00,0,285.24,300.87,0.8,0.0,0.000,574612.3,574612.3,10867,0,0,0,L,1151911521,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489954,145349.00
02/14/2016 17:45,2,0.000,ALERT,210.57,296.36,59.928,1455489904,"274151322000068","219011344069620",0.00,-0.50,0,284.94,396.45,0.0,0.0,0.000,480855.5,480855.5,11659,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1455489956,145350.00
02/14/2016 17:45,2,0.000,ALERT,210.12,297.87,59.996,1455489904,"201051344001135","219011344069620",0.00,-2.00,0,285.84,301.77,0.0,0.0,0.000,314098.5,314098.5,22093,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489958,145351.00
02/14/2016 17:45,2,0.000,ALERT,210.57,299.37,59.949,1455489904,"201051344000594","219011344069620",0.00,-3.00,0,286.14,303.58,0.0,0.0,0.000,320178.0,320178.0,17514,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489960,145352.00
02/14/2016 17:45,2,0.000,ALERT,210.35,297.87,59.981,1455489904,"201051344001203","219011344069620",0.00,-2.00,0,285.54,302.98,0.0,0.0,0.000,320400.2,320400.2,22075,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455489962,145353.00
02/14/2016 17:45,2,0.049,ACTIVE_NO_POWER,209.67,298.17,59.965,1455489904,"274151322000054","219011344069620",15.70,1.50,0,285.54,301.47,0.8,0.0,0.000,587067.9,587067.9,10897,0,0,0,L,1151911521,0,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489963,145354.00
02/14/2016 17:45,2,0.000,ALERT,211.03,298.47,59.965,1455489904,"201051344000867","219011344069620",0.00,-2.00,0,286.14,303.58,0.0,0.0,0.000,308977.6,308977.6,17526,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489965,145355.00
02/14/2016 17:45,2,0.000,ALERT,210.35,297.87,59.959,1455489904,"201051344001093","219011344069620",0.00,0.00,0,285.54,301.47,0.0,0.0,0.000,319496.3,319496.3,21960,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489967,145356.00
02/14/2016 17:45,2,0.002,ALERT,210.57,298.47,59.959,1455489904,"201051344000900","219011344069620",30.95,-2.00,0,286.14,307.48,0.1,0.0,0.000,324383.8,324383.8,17025,0,0,0,L,1122011218,0,120.42,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1455489968,145357.00
02/14/2016 17:45,2,0.000,ALERT,211.03,297.87,59.959,1455489904,"201051344000648","219011344069620",0.00,-4.00,0,286.14,302.98,0.0,0.0,0.000,317368.0,317368.0,17250,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1455489970,145358.00
02/14/2016 17:45,2,0.182,ALERT,211.03,300.27,59.949,1455489904,"201051344000569","219011344069620",23.76,-1.00,0,296.66,340.85,4.4,2.3,0.000,325530.7,325530.7,17000,0,0,0,L,1122011218,0,119.97,121.33,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489972,145359.00
02/14/2016 17:45,2,0.000,ALERT,210.57,298.47,59.949,1455489904,"201051344000983","219011344069620",0.00,-2.50,0,286.74,303.58,0.0,0.0,0.000,318158.9,318158.9,17380,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1455489974,145360.00
02/14/2016 17:45,2,0.000,ALERT,211.03,298.47,59.986,1455489904,"201051344001158","219011344069620",0.00,-3.50,0,285.84,302.98,0.0,0.0,0.000,313723.0,313723.0,17548,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455489976,145361.00
02/14/2016 17:45,2,0.098,ALERT,211.25,299.07,59.965,1455489904,"201051344000576","219011344069620",28.49,-3.00,0,286.74,303.28,2.9,0.9,0.000,318908.9,318908.9,17081,0,0,0,L,1122011218,0,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455489977,145362.00
02/14/2016 17:45,2,0.074,ALERT,210.12,296.96,59.965,1455489904,"274151322000087","219011344069620",20.08,4.00,0,285.24,339.04,1.5,0.0,0.000,562261.6,562261.6,10937,0,0,0,L,1151911521,0,120.65,121.10,0002,3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455489979,145363.00
02/14/2016 18:00,2,0.000,ALERT,212.38,300.87,59.991,1455490804,"201051344000645","219011344069620",0.00,-3.00,0,286.74,302.98,0.0,0.0,0.000,318175.0,318175.0,17203,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490807,145364.00
02/14/2016 18:00,2,0.000,ALERT,211.03,297.87,60.012,1455490804,"274151322000085","219011344069620",0.00,2.00,0,285.54,312.59,0.0,0.0,0.000,589936.4,589936.4,10920,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455490808,145365.00
02/14/2016 18:00,2,0.000,ALERT,212.61,300.27,59.996,1455490804,"201051344000633","219011344069620",0.00,-3.50,0,284.94,302.98,0.0,0.0,0.000,309753.3,309753.3,17559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455490810,145366.00
02/14/2016 18:00,2,0.000,ALERT,211.93,300.57,59.970,1455490804,"201051344000469","219011344069620",0.00,-3.50,0,285.54,302.68,0.0,0.0,0.000,310578.7,310578.7,17564,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490812,145367.00
02/14/2016 18:00,2,0.000,ALERT,210.80,299.07,59.991,1455490804,"201051344000646","219011344069620",0.00,-3.50,0,285.24,300.87,0.0,0.0,0.000,315989.8,315989.8,22091,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490814,145368.00
02/14/2016 18:00,2,0.000,ALERT,210.80,297.87,59.991,1455490804,"274151322000052","219011344069620",0.00,-1.00,0,285.24,301.17,0.0,0.0,0.000,597981.0,597981.0,11111,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1455490816,145369.00
02/14/2016 18:00,2,0.000,ALERT,211.03,299.37,60.002,1455490804,"201051344000585","219011344069620",0.00,-2.50,0,285.24,301.17,0.0,0.0,0.000,320839.6,320839.6,22094,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490817,145370.00
02/14/2016 18:00,2,0.000,ALERT,210.80,299.37,59.996,1455490804,"201051344001230","219011344069620",0.00,-2.50,0,286.14,301.17,0.0,0.0,0.000,319991.7,319991.7,21921,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1455490819,145371.00
