ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 18:00,2,0.000,ALERT,211.48,300.27,60.007,1455490804,"201051344000582","219011344069620",0.00,-2.50,0,286.74,301.77,0.0,0.0,0.000,313513.3,313513.3,22078,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490821,145372.00
02/14/2016 18:00,2,0.000,ALERT,210.35,298.77,59.991,1455490804,"201051344000955","219011344069620",0.00,-3.00,0,285.84,301.17,0.0,0.0,0.000,324021.0,324021.0,22046,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455490823,145373.00
02/14/2016 18:00,2,0.000,ALERT,211.03,297.57,59.981,1455490804,"274151322000094","219011344069620",0.00,-1.50,0,284.94,299.67,0.0,0.0,0.000,480697.4,480697.4,11509,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490825,145374.00
02/14/2016 18:00,2,0.000,ALERT,211.93,301.47,59.996,1455490804,"201051344000579","219011344069620",0.00,-3.00,0,287.35,303.28,0.0,0.0,0.000,324611.1,324611.1,17490,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490826,145375.00
02/14/2016 18:00,2,0.000,ALERT,210.80,299.07,59.996,1455490804,"201051344000890","219011344069620",0.00,-3.00,0,286.44,302.37,0.0,0.0,0.000,321461.2,321461.2,22025,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455490828,145376.00
02/14/2016 18:00,2,0.000,ALERT,211.03,298.77,60.007,1455490804,"201051344000438","219011344069620",0.00,-3.50,0,285.84,301.17,0.0,0.0,0.000,323628.7,323628.7,22056,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490830,145377.00
02/14/2016 18:00,2,0.000,ALERT,211.25,298.47,59.996,1455490804,"201051344000417","219011344069620",0.00,-3.00,0,285.24,300.57,0.0,0.0,0.000,317408.4,317408.4,22178,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490832,145378.00
02/14/2016 18:00,2,0.000,ALERT,211.25,299.07,59.986,1455490804,"274151322000083","219011344069620",0.00,-2.00,0,285.84,301.17,0.0,0.0,0.000,592176.6,592176.6,11145,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1455490834,145379.00
02/14/2016 18:00,2,0.000,ALERT,211.48,298.17,59.996,1455490804,"274151322000076","219011344069620",0.00,-1.00,0,285.54,300.87,0.0,0.0,0.000,629355.8,629355.8,11163,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455490835,145380.00
02/14/2016 18:00,2,0.000,ALERT,212.16,301.47,59.996,1455490804,"201051344000868","219011344069620",0.00,-3.00,0,287.35,303.58,0.0,0.0,0.000,309513.8,309513.8,17291,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490837,145381.00
02/14/2016 18:00,2,0.000,ALERT,211.03,299.37,59.996,1455490804,"274151322000095","219011344069620",0.00,-2.00,0,286.74,301.47,0.0,0.0,0.000,622339.0,622339.0,11035,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1455490839,145382.00
02/14/2016 18:00,2,0.000,ALERT,211.93,300.57,59.991,1455490804,"201051344000988","219011344069620",0.00,-3.00,0,283.74,302.68,0.0,0.0,0.000,307895.6,307895.6,17568,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490841,145383.00
02/14/2016 18:00,2,0.000,ALERT,210.80,298.47,59.986,1455490804,"201051344001025","219011344069620",0.00,-3.00,0,285.24,301.47,0.0,0.0,0.000,321036.2,321036.2,22086,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490843,145384.00
02/14/2016 18:00,2,0.000,ALERT,211.93,300.87,59.996,1455490804,"201051344000458","219011344069620",0.00,-1.50,0,286.74,303.28,0.0,0.0,0.000,318283.0,318283.0,17498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490845,145385.00
02/14/2016 18:00,2,0.000,ALERT,212.61,300.57,59.996,1455490804,"201051344000853","219011344069620",0.00,-3.50,0,286.44,308.69,0.0,0.0,0.000,316532.1,316532.1,17174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1455490846,145386.00
02/14/2016 18:00,2,0.000,ALERT,211.25,299.37,59.986,1455490804,"201051344000685","219011344069620",0.00,-3.00,0,284.04,300.87,0.0,0.0,0.000,323484.2,323484.2,21933,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490848,145387.00
02/14/2016 18:00,2,0.000,ALERT,211.25,298.77,59.986,1455490804,"201051344000917","219011344069620",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,321051.8,321051.8,21909,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455490850,145388.00
02/14/2016 18:00,2,0.000,ALERT,211.25,299.67,59.970,1455490804,"201051344001145","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,325190.7,325190.7,21832,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1455490852,145389.00
02/14/2016 18:00,2,0.000,ALERT,211.03,298.47,59.986,1455490804,"201051344000651","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,317405.8,317405.8,22121,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490854,145390.00
02/14/2016 18:00,2,0.010,ALERT,210.57,297.87,59.970,1455490804,"274151322000088","219011344069620",27.21,0.00,0,295.46,300.27,0.0,0.0,0.000,574612.3,574612.3,10868,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455490855,145391.00
02/14/2016 18:00,2,0.000,ALERT,211.93,297.57,59.938,1455490804,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,480855.5,480855.5,11661,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490857,145392.00
02/14/2016 18:00,2,0.000,ALERT,210.57,299.07,59.975,1455490804,"201051344001135","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,314098.5,314098.5,22095,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490859,145393.00
02/14/2016 18:00,2,0.000,ALERT,211.48,300.87,59.965,1455490804,"201051344000594","219011344069620",0.00,-3.50,0,296.36,303.58,0.0,0.0,0.000,320178.0,320178.0,17516,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490861,145394.00
02/14/2016 18:00,2,0.000,ALERT,211.03,298.77,59.975,1455490804,"201051344001203","219011344069620",0.00,-2.50,0,295.76,302.37,0.0,0.0,0.000,320400.2,320400.2,22077,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490863,145395.00
02/14/2016 18:00,2,0.000,ALERT,210.80,297.87,59.981,1455490804,"274151322000054","219011344069620",0.00,0.50,0,296.06,318.00,0.0,0.0,0.000,587067.9,587067.9,10898,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455490865,145396.00
02/14/2016 18:00,2,0.000,ALERT,212.38,300.27,59.965,1455490804,"201051344000867","219011344069620",0.00,-2.50,0,295.76,302.98,0.0,0.0,0.000,308977.6,308977.6,17528,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455490866,145397.00
02/14/2016 18:00,2,0.000,ALERT,211.03,299.07,59.975,1455490804,"201051344001093","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,319496.3,319496.3,21962,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455490868,145398.00
02/14/2016 18:00,2,0.000,ALERT,211.70,300.57,59.975,1455490804,"201051344000900","219011344069620",0.00,-3.00,0,296.06,302.98,0.0,0.0,0.000,324383.8,324383.8,17027,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455490870,145399.00
02/14/2016 18:00,2,0.000,ALERT,212.16,299.97,59.959,1455490804,"201051344000648","219011344069620",0.00,-5.00,0,295.46,302.37,0.0,0.0,0.000,317368.0,317368.0,17252,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455490872,145400.00
02/14/2016 18:00,2,0.090,ALERT,211.93,301.17,59.975,1455490804,"201051344000569","219011344069620",32.70,-2.00,0,297.87,318.91,3.0,1.0,0.000,325530.9,325530.9,17002,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1455490874,145401.00
02/14/2016 18:00,2,0.000,ALERT,211.93,300.57,59.970,1455490804,"201051344000983","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,318158.9,318158.9,17382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490875,145402.00
02/14/2016 18:00,2,0.000,ALERT,212.16,300.57,59.981,1455490804,"201051344001158","219011344069620",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,313723.0,313723.0,17550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455490877,145403.00
02/14/2016 18:00,2,0.000,ALERT,212.61,301.17,59.970,1455490804,"201051344000576","219011344069620",0.00,-3.50,0,296.36,303.28,0.0,0.0,0.000,318909.0,318909.0,17083,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1455490879,145404.00
02/14/2016 18:00,2,0.000,ALERT,211.03,297.57,59.965,1455490804,"274151322000087","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,562261.6,562261.6,10939,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455490881,145405.00
02/14/2016 18:15,2,0.000,ALERT,211.93,299.67,59.965,1455491703,"201051344000645","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,318175.0,318175.0,17205,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455491705,145406.00
02/14/2016 18:15,2,0.000,ALERT,210.57,297.57,59.917,1455491703,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,589936.4,589936.4,10922,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491707,145407.00
02/14/2016 18:15,2,0.000,ALERT,212.38,299.67,59.970,1455491703,"201051344000633","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,309753.3,309753.3,17561,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491709,145408.00
02/14/2016 18:15,2,0.000,ALERT,211.70,299.97,59.970,1455491703,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,310578.7,310578.7,17566,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491710,145409.00
02/14/2016 18:15,2,0.000,ALERT,210.35,298.77,59.965,1455491703,"201051344000646","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,315989.8,315989.8,22093,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491712,145410.00
02/14/2016 18:15,2,0.000,ALERT,210.35,296.96,59.991,1455491703,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,597981.0,597981.0,11113,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491714,145411.00
02/14/2016 18:15,2,0.000,ALERT,210.57,299.07,59.970,1455491703,"201051344000585","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,320839.6,320839.6,22096,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455491717,145412.00
02/14/2016 18:15,2,0.000,ALERT,210.57,299.07,59.970,1455491703,"201051344001230","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,319991.7,319991.7,21923,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491718,145413.00
02/14/2016 18:15,2,0.000,ALERT,211.25,299.97,59.975,1455491703,"201051344000582","219011344069620",0.00,-3.50,0,298.17,301.17,0.0,0.0,0.000,313513.3,313513.3,22080,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491720,145414.00
02/14/2016 18:15,2,0.000,ALERT,210.12,298.77,60.007,1455491703,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,324021.0,324021.0,22048,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491722,145415.00
02/14/2016 18:15,2,0.000,ALERT,210.35,296.96,59.965,1455491703,"274151322000094","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,480697.4,480697.4,11511,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455491724,145416.00
02/14/2016 18:15,2,0.000,ALERT,211.70,300.57,59.975,1455491703,"201051344000579","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,324611.1,324611.1,17492,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491726,145417.00
02/14/2016 18:15,2,0.000,ALERT,210.57,299.37,59.981,1455491703,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,321461.2,321461.2,22027,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491727,145418.00
02/14/2016 18:15,2,0.000,ALERT,210.80,299.07,59.981,1455491703,"201051344000438","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,323628.7,323628.7,22058,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491729,145419.00
02/14/2016 18:15,2,0.000,ALERT,210.80,298.47,59.981,1455491703,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,317408.4,317408.4,22180,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455491731,145420.00
02/14/2016 18:15,2,0.000,ALERT,210.57,298.17,59.970,1455491703,"274151322000083","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,592176.6,592176.6,11147,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491733,145421.00
02/14/2016 18:15,2,0.000,ALERT,211.25,298.47,59.944,1455491703,"274151322000076","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,629355.8,629355.8,11165,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491735,145422.00
02/14/2016 18:15,2,0.000,ALERT,211.70,300.57,59.970,1455491703,"201051344000868","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,309513.8,309513.8,17293,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491736,145423.00
02/14/2016 18:15,2,0.000,ALERT,210.57,298.77,59.970,1455491703,"274151322000095","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,622339.0,622339.0,11037,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491738,145424.00
02/14/2016 18:15,2,0.000,ALERT,211.48,299.67,59.981,1455491703,"201051344000988","219011344069620",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,307895.6,307895.6,17570,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491740,145425.00
02/14/2016 18:15,2,0.000,ALERT,210.57,298.17,59.986,1455491703,"201051344001025","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,321036.2,321036.2,22088,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491742,145426.00
02/14/2016 18:15,2,0.000,ALERT,211.48,299.97,59.975,1455491703,"201051344000458","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,318283.0,318283.0,17500,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455491744,145427.00
02/14/2016 18:15,2,0.000,ALERT,212.16,299.97,59.991,1455491703,"201051344000853","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,316532.1,316532.1,17176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491745,145428.00
02/14/2016 18:15,2,0.000,ALERT,211.03,299.07,59.975,1455491703,"201051344000685","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,323484.2,323484.2,21935,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491747,145429.00
02/14/2016 18:15,2,0.000,ALERT,210.80,298.47,59.975,1455491703,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,321051.8,321051.8,21911,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455491749,145430.00
02/14/2016 18:15,2,0.000,ALERT,211.03,299.37,60.028,1455491703,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,325190.7,325190.7,21834,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491751,145431.00
02/14/2016 18:15,2,0.000,ALERT,210.80,298.47,59.981,1455491703,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,317405.8,317405.8,22123,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491753,145432.00
02/14/2016 18:15,2,0.000,ALERT,210.35,297.57,59.970,1455491703,"274151322000088","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,574612.3,574612.3,10870,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1455491755,145433.00
02/14/2016 18:15,2,0.000,ALERT,211.48,297.26,59.965,1455491703,"274151322000068","219011344069620",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,480855.5,480855.5,11663,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491756,145434.00
02/14/2016 18:15,2,0.000,ALERT,210.35,299.07,59.965,1455491703,"201051344001135","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,314098.5,314098.5,22097,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491758,145435.00
02/14/2016 18:15,2,0.000,ALERT,211.25,300.27,59.970,1455491703,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,320178.0,320178.0,17518,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491760,145436.00
02/14/2016 18:15,2,0.000,ALERT,210.80,298.77,59.970,1455491703,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,320400.2,320400.2,22079,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491762,145437.00
02/14/2016 18:15,2,0.000,ALERT,210.35,297.87,59.954,1455491703,"274151322000054","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,587067.9,587067.9,10900,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455491764,145438.00
02/14/2016 18:15,2,0.000,ALERT,212.16,299.67,59.938,1455491703,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,308977.6,308977.6,17530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491765,145439.00
02/14/2016 18:15,2,0.000,ALERT,210.57,298.77,59.959,1455491703,"201051344001093","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,319496.3,319496.3,21964,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455491767,145440.00
02/14/2016 18:15,2,0.000,ALERT,211.70,299.97,59.959,1455491703,"201051344000900","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,324383.8,324383.8,17029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491769,145441.00
02/14/2016 18:15,2,0.000,ALERT,211.93,299.37,59.944,1455491703,"201051344000648","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,317368.0,317368.0,17254,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491771,145442.00
02/14/2016 18:15,2,0.000,ALERT,211.93,300.57,59.954,1455491703,"201051344000569","219011344069620",0.00,-3.50,0,299.07,314.10,0.0,0.0,0.000,325531.1,325531.1,17004,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1455491773,145443.00
02/14/2016 18:15,2,0.000,ALERT,211.70,300.27,59.959,1455491703,"201051344000983","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,318158.9,318158.9,17384,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455491774,145444.00
02/14/2016 18:15,2,0.000,ALERT,211.93,300.27,59.928,1455491703,"201051344001158","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,313723.0,313723.0,17552,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491776,145445.00
02/14/2016 18:15,2,0.000,ALERT,212.16,300.57,59.959,1455491703,"201051344000576","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,318909.0,318909.0,17085,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491779,145446.00
02/14/2016 18:15,2,0.000,ALERT,210.57,296.36,59.954,1455491703,"274151322000087","219011344069620",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,562261.6,562261.6,10941,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455491780,145447.00
02/14/2016 18:30,2,0.000,ALERT,211.93,299.97,59.949,1455492604,"201051344000645","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,318175.0,318175.0,17207,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455492606,145448.00
02/14/2016 18:30,2,0.000,ALERT,211.03,297.87,59.938,1455492604,"274151322000085","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,589936.4,589936.4,10924,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492608,145449.00
02/14/2016 18:30,2,0.000,ALERT,212.38,299.97,59.959,1455492604,"201051344000633","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,309753.3,309753.3,17563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492610,145450.00
02/14/2016 18:30,2,0.000,ALERT,211.70,299.97,59.965,1455492604,"201051344000469","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,310578.7,310578.7,17568,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455492612,145451.00
02/14/2016 18:30,2,0.000,ALERT,210.80,299.07,59.975,1455492604,"201051344000646","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,315989.8,315989.8,22095,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492614,145452.00
02/14/2016 18:30,2,0.000,ALERT,210.57,297.57,59.959,1455492604,"274151322000052","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,597981.0,597981.0,11115,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492615,145453.00
02/14/2016 18:30,2,0.000,ALERT,211.03,299.07,59.970,1455492604,"201051344000585","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,320839.6,320839.6,22098,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492617,145454.00
02/14/2016 18:30,2,0.000,ALERT,210.80,299.07,59.954,1455492604,"201051344001230","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,319991.7,319991.7,21925,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492619,145455.00
02/14/2016 18:30,2,0.000,ALERT,211.25,299.67,60.012,1455492604,"201051344000582","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,313513.3,313513.3,22082,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492621,145456.00
02/14/2016 18:30,2,0.000,ALERT,210.57,298.77,59.970,1455492604,"201051344000955","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,324021.0,324021.0,22050,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492623,145457.00
02/14/2016 18:30,2,0.000,ALERT,210.57,297.26,59.965,1455492604,"274151322000094","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,480697.4,480697.4,11513,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492625,145458.00
02/14/2016 18:30,2,0.000,ALERT,211.70,300.87,59.959,1455492604,"201051344000579","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,324611.1,324611.1,17494,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455492626,145459.00
02/14/2016 18:30,2,0.000,ALERT,210.57,299.07,59.996,1455492604,"201051344000890","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,321461.2,321461.2,22029,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492628,145460.00
02/14/2016 18:30,2,0.000,ALERT,211.03,298.77,60.007,1455492604,"201051344000438","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,323628.7,323628.7,22060,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492630,145461.00
02/14/2016 18:30,2,0.000,ALERT,211.25,298.47,60.002,1455492604,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,317408.4,317408.4,22182,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492632,145462.00
02/14/2016 18:30,2,0.000,ALERT,210.80,297.87,59.965,1455492604,"274151322000083","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,592176.6,592176.6,11149,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492633,145463.00
02/14/2016 18:30,2,0.000,ALERT,211.25,297.87,59.959,1455492604,"274151322000076","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,629355.8,629355.8,11167,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492635,145464.00
02/14/2016 18:30,2,0.000,ALERT,211.70,300.87,59.965,1455492604,"201051344000868","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,309513.8,309513.8,17295,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492637,145465.00
02/14/2016 18:30,2,0.000,ALERT,210.80,298.77,59.991,1455492604,"274151322000095","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,622339.0,622339.0,11039,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492639,145466.00
02/14/2016 18:30,2,0.000,ALERT,211.48,299.67,59.965,1455492604,"201051344000988","219011344069620",0.00,-4.00,0,295.46,301.77,0.0,0.0,0.000,307895.6,307895.6,17572,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492641,145467.00
02/14/2016 18:30,2,0.000,ALERT,210.57,298.17,59.949,1455492604,"201051344001025","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,321036.2,321036.2,22090,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455492643,145468.00
02/14/2016 18:30,2,0.000,ALERT,211.48,300.27,59.959,1455492604,"201051344000458","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,318283.0,318283.0,17502,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492645,145469.00
02/14/2016 18:30,2,0.000,ALERT,212.16,299.67,59.959,1455492604,"201051344000853","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,316532.1,316532.1,17178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455492646,145470.00
02/14/2016 18:30,2,0.000,ALERT,211.25,298.77,59.965,1455492604,"201051344000685","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,323484.2,323484.2,21937,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492648,145471.00
02/14/2016 18:30,2,0.000,ALERT,211.25,298.47,59.965,1455492604,"201051344000917","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,321051.8,321051.8,21913,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492650,145472.00
02/14/2016 18:30,2,0.000,ALERT,211.25,299.07,59.949,1455492604,"201051344001145","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,325190.7,325190.7,21836,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455492652,145473.00
02/14/2016 18:30,2,0.000,ALERT,210.80,297.57,59.928,1455492604,"201051344000651","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,317405.8,317405.8,22125,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492654,145474.00
02/14/2016 18:30,2,0.000,ALERT,210.12,297.57,59.949,1455492604,"274151322000088","219011344069620",0.00,-1.00,0,294.86,324.92,0.0,0.0,0.000,574612.3,574612.3,10872,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492655,145475.00
02/14/2016 18:30,2,0.000,ALERT,211.25,296.96,59.949,1455492604,"274151322000068","219011344069620",0.00,-2.00,0,294.56,324.02,0.0,0.0,0.000,480855.5,480855.5,11665,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492657,145476.00
02/14/2016 18:30,2,0.000,ALERT,210.35,298.47,59.970,1455492604,"201051344001135","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,314098.5,314098.5,22099,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492659,145477.00
02/14/2016 18:30,2,0.000,ALERT,211.25,300.57,59.959,1455492604,"201051344000594","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,320178.0,320178.0,17520,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492661,145478.00
02/14/2016 18:30,2,0.000,ALERT,210.80,298.17,59.959,1455492604,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,320400.2,320400.2,22081,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492663,145479.00
02/14/2016 18:30,2,0.000,ALERT,210.57,297.87,59.954,1455492604,"274151322000054","219011344069620",0.00,-1.00,0,295.16,325.22,0.0,0.0,0.000,587067.9,587067.9,10902,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492665,145480.00
02/14/2016 18:30,2,0.000,ALERT,211.93,299.67,59.954,1455492604,"201051344000867","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,308977.6,308977.6,17532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492666,145481.00
02/14/2016 18:30,2,0.000,ALERT,210.80,298.47,59.970,1455492604,"201051344001093","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,319496.3,319496.3,21966,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492668,145482.00
02/14/2016 18:30,2,0.000,ALERT,211.48,300.27,59.959,1455492604,"201051344000900","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,324383.8,324383.8,17031,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492670,145483.00
02/14/2016 18:30,2,0.000,ALERT,211.93,299.37,59.944,1455492604,"201051344000648","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,317368.0,317368.0,17256,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492672,145484.00
02/14/2016 18:30,2,0.000,ALERT,211.70,300.57,59.954,1455492604,"201051344000569","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,325531.1,325531.1,17006,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492674,145485.00
02/14/2016 18:30,2,0.000,ALERT,211.48,299.67,59.922,1455492604,"201051344000983","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,318158.9,318158.9,17386,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492676,145486.00
02/14/2016 18:30,2,0.000,ALERT,211.70,299.97,59.954,1455492604,"201051344001158","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,313723.0,313723.0,17554,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492678,145487.00
02/14/2016 18:30,2,0.000,ALERT,212.16,300.57,59.949,1455492604,"201051344000576","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,318909.0,318909.0,17087,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492679,145488.00
02/14/2016 18:30,2,0.000,ALERT,210.57,296.66,59.954,1455492604,"274151322000087","219011344069620",0.00,1.50,0,293.96,324.92,0.0,0.0,0.000,562261.6,562261.6,10943,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455492681,145489.00
02/14/2016 18:45,2,0.000,ALERT,212.61,300.57,59.991,1455493504,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,318175.0,318175.0,17209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493506,145490.00
02/14/2016 18:45,2,0.000,ALERT,211.25,298.47,59.986,1455493504,"274151322000085","219011344069620",0.00,-1.00,0,295.76,325.22,0.0,0.0,0.000,589936.4,589936.4,10926,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493508,145491.00
02/14/2016 18:45,2,0.000,ALERT,212.61,300.27,59.991,1455493504,"201051344000633","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,309753.3,309753.3,17565,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493510,145492.00
02/14/2016 18:45,2,0.000,ALERT,212.16,300.87,59.991,1455493504,"201051344000469","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,310578.7,310578.7,17570,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493512,145493.00
02/14/2016 18:45,2,0.000,ALERT,210.80,298.17,59.981,1455493504,"274151322000052","219011344069620",0.00,-3.50,0,295.76,325.52,0.0,0.0,0.000,597981.0,597981.0,11117,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493515,145494.00
02/14/2016 18:45,2,0.000,ALERT,211.25,299.37,60.007,1455493504,"201051344000585","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,320839.6,320839.6,22100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493517,145495.00
02/14/2016 18:45,2,0.000,ALERT,211.25,299.37,60.039,1455493504,"201051344001230","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,319991.7,319991.7,21927,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455493519,145496.00
02/14/2016 18:45,2,0.000,ALERT,211.70,300.27,60.034,1455493504,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,313513.3,313513.3,22084,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493520,145497.00
02/14/2016 18:45,2,0.000,ALERT,210.80,299.07,59.991,1455493504,"201051344000955","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,324021.0,324021.0,22052,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455493522,145498.00
02/14/2016 18:45,2,0.000,ALERT,211.25,297.57,59.986,1455493504,"274151322000094","219011344069620",0.00,-4.00,0,295.16,325.22,0.0,0.0,0.000,480697.4,480697.4,11515,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493524,145499.00
02/14/2016 18:45,2,0.000,ALERT,211.93,301.47,59.991,1455493504,"201051344000579","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,324611.1,324611.1,17496,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493526,145500.00
02/14/2016 18:45,2,0.000,ALERT,211.03,299.67,59.991,1455493504,"201051344000890","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,321461.2,321461.2,22031,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493528,145501.00
02/14/2016 18:45,2,0.000,ALERT,211.25,299.07,59.986,1455493504,"201051344000438","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,323628.7,323628.7,22062,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493529,145502.00
02/14/2016 18:45,2,0.000,ALERT,211.48,298.77,60.018,1455493504,"201051344000417","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,317408.4,317408.4,22184,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493531,145503.00
02/14/2016 18:45,2,0.000,ALERT,211.48,299.07,59.986,1455493504,"274151322000083","219011344069620",0.00,-3.50,0,296.36,327.02,0.0,0.0,0.000,592176.6,592176.6,11151,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493533,145504.00
02/14/2016 18:45,2,0.000,ALERT,211.93,298.17,59.996,1455493504,"274151322000076","219011344069620",0.00,-3.50,0,295.76,324.92,0.0,0.0,0.000,629355.8,629355.8,11169,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455493535,145505.00
02/14/2016 18:45,2,0.000,ALERT,212.16,301.47,60.012,1455493504,"201051344000868","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,309513.8,309513.8,17297,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493537,145506.00
02/14/2016 18:45,2,0.000,ALERT,211.25,299.37,59.981,1455493504,"274151322000095","219011344069620",0.00,-4.00,0,296.96,327.32,0.0,0.0,0.000,622339.0,622339.0,11041,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493538,145507.00
02/14/2016 18:45,2,0.000,ALERT,211.70,300.57,59.986,1455493504,"201051344000988","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,307895.6,307895.6,17574,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493540,145508.00
02/14/2016 18:45,2,0.000,ALERT,211.03,298.47,59.986,1455493504,"201051344001025","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,321036.2,321036.2,22092,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493542,145509.00
02/14/2016 18:45,2,0.000,ALERT,211.93,300.87,59.981,1455493504,"201051344000458","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,318283.0,318283.0,17504,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493544,145510.00
02/14/2016 18:45,2,0.000,ALERT,212.38,300.27,60.018,1455493504,"201051344000853","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,316532.1,316532.1,17180,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455493546,145511.00
02/14/2016 18:45,2,0.000,ALERT,211.48,299.07,59.949,1455493504,"201051344000685","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,323484.2,323484.2,21939,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493547,145512.00
02/14/2016 18:45,2,0.000,ALERT,211.48,298.77,59.981,1455493504,"201051344000917","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,321051.8,321051.8,21915,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455493549,145513.00
02/14/2016 18:45,2,0.000,ALERT,211.48,299.37,59.975,1455493504,"201051344001145","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,325190.7,325190.7,21838,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493551,145514.00
02/14/2016 18:45,2,0.000,ALERT,211.48,298.47,59.975,1455493504,"201051344000651","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,317405.8,317405.8,22127,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493553,145515.00
02/14/2016 18:45,2,0.000,ALERT,210.57,297.87,59.975,1455493504,"274151322000088","219011344069620",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,574612.3,574612.3,10874,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493555,145516.00
