ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 18:45,2,0.000,ALERT,211.93,297.57,59.970,1455493504,"274151322000068","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,480855.5,480855.5,11667,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493557,145517.00
02/14/2016 18:45,2,0.000,ALERT,210.80,299.07,59.996,1455493504,"201051344001135","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,314098.5,314098.5,22101,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493558,145518.00
02/14/2016 18:45,2,0.000,ALERT,211.48,300.57,59.975,1455493504,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,320178.0,320178.0,17522,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493560,145519.00
02/14/2016 18:45,2,0.000,ALERT,211.25,298.47,59.986,1455493504,"201051344001203","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,320400.2,320400.2,22083,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493562,145520.00
02/14/2016 18:45,2,0.000,ALERT,211.03,298.77,59.975,1455493504,"274151322000054","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,587067.9,587067.9,10904,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493564,145521.00
02/14/2016 18:45,2,0.000,ALERT,212.16,299.97,59.981,1455493504,"201051344000867","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,308977.6,308977.6,17534,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493566,145522.00
02/14/2016 18:45,2,0.000,ALERT,211.03,298.77,59.970,1455493504,"201051344001093","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,319496.3,319496.3,21968,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493568,145523.00
02/14/2016 18:45,2,0.000,ALERT,211.48,299.97,59.996,1455493504,"201051344000900","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,324383.8,324383.8,17033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493570,145524.00
02/14/2016 18:45,2,0.000,ALERT,211.93,299.37,59.981,1455493504,"201051344000648","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,317368.0,317368.0,17258,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455493571,145525.00
02/14/2016 18:45,2,0.000,ALERT,211.70,300.27,59.996,1455493504,"201051344000569","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,325531.1,325531.1,17008,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493573,145526.00
02/14/2016 18:45,2,0.000,ALERT,211.48,299.97,59.975,1455493504,"201051344000983","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,318158.9,318158.9,17388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455493575,145527.00
02/14/2016 18:45,2,0.000,ALERT,211.70,299.97,59.981,1455493504,"201051344001158","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,313723.0,313723.0,17556,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455493577,145528.00
02/14/2016 18:45,2,0.000,ALERT,211.93,300.27,59.970,1455493504,"201051344000576","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,318909.0,318909.0,17089,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493579,145529.00
02/14/2016 18:45,2,0.000,ALERT,210.80,296.96,60.007,1455493504,"274151322000087","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,562261.6,562261.6,10945,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455493581,145530.00
02/14/2016 18:45,2,0.000,ALERT,211.03,299.07,59.975,1455493504,"201051344000646","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,315989.8,315989.8,22097,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455493582,145531.00
02/14/2016 19:00,2,0.000,ALERT,212.16,299.67,59.986,1455494403,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,318175.0,318175.0,17211,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494406,145532.00
02/14/2016 19:00,2,0.000,ALERT,211.25,298.47,59.933,1455494403,"274151322000085","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,589936.4,589936.4,10928,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494408,145533.00
02/14/2016 19:00,2,0.000,ALERT,212.38,299.37,59.965,1455494403,"201051344000633","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,309753.3,309753.3,17567,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494409,145534.00
02/14/2016 19:00,2,0.000,ALERT,211.70,299.97,59.981,1455494403,"201051344000469","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,310578.7,310578.7,17572,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494411,145535.00
02/14/2016 19:00,2,0.000,ALERT,210.80,299.07,59.975,1455494403,"201051344000646","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,315989.8,315989.8,22099,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494413,145536.00
02/14/2016 19:00,2,0.000,ALERT,210.80,298.17,59.959,1455494403,"274151322000052","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,597981.0,597981.0,11119,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494415,145537.00
02/14/2016 19:00,2,0.000,ALERT,211.25,299.67,59.928,1455494403,"201051344000585","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,320839.6,320839.6,22102,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494417,145538.00
02/14/2016 19:00,2,0.000,ALERT,211.03,299.67,59.975,1455494403,"201051344001230","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,319991.7,319991.7,21929,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494419,145539.00
02/14/2016 19:00,2,0.000,ALERT,211.70,299.97,59.975,1455494403,"201051344000582","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,313513.3,313513.3,22086,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494420,145540.00
02/14/2016 19:00,2,0.000,ALERT,210.57,299.07,60.012,1455494403,"201051344000955","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,324021.0,324021.0,22054,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494422,145541.00
02/14/2016 19:00,2,0.000,ALERT,211.03,297.57,59.970,1455494403,"274151322000094","219011344069620",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,480697.4,480697.4,11517,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494424,145542.00
02/14/2016 19:00,2,0.000,ALERT,211.70,300.27,59.975,1455494403,"201051344000579","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,324611.1,324611.1,17498,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494426,145543.00
02/14/2016 19:00,2,0.000,ALERT,210.80,299.07,59.965,1455494403,"201051344000890","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,321461.2,321461.2,22033,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494428,145544.00
02/14/2016 19:00,2,0.000,ALERT,211.25,299.07,59.922,1455494403,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,323628.7,323628.7,22064,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494430,145545.00
02/14/2016 19:00,2,0.000,ALERT,211.48,298.77,59.970,1455494403,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,317408.4,317408.4,22186,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494432,145546.00
02/14/2016 19:00,2,0.000,ALERT,211.03,299.07,59.970,1455494403,"274151322000083","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,592176.6,592176.6,11153,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494433,145547.00
02/14/2016 19:00,2,0.000,ALERT,211.70,298.17,59.933,1455494403,"274151322000076","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,629355.8,629355.8,11171,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494435,145548.00
02/14/2016 19:00,2,0.000,ALERT,211.48,300.27,59.954,1455494403,"201051344000868","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,309513.8,309513.8,17299,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494437,145549.00
02/14/2016 19:00,2,0.000,ALERT,211.25,299.37,59.959,1455494403,"274151322000095","219011344069620",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,622339.0,622339.0,11043,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494439,145550.00
02/14/2016 19:00,2,0.000,ALERT,211.25,299.67,59.928,1455494403,"201051344000988","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,307895.6,307895.6,17576,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494441,145551.00
02/14/2016 19:00,2,0.000,ALERT,211.03,298.47,59.954,1455494403,"201051344001025","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,321036.2,321036.2,22094,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494442,145552.00
02/14/2016 19:00,2,0.000,ALERT,211.48,299.97,59.991,1455494403,"201051344000458","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,318283.0,318283.0,17506,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494444,145553.00
02/14/2016 19:00,2,0.000,ALERT,212.16,299.67,59.970,1455494403,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,316532.1,316532.1,17182,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494446,145554.00
02/14/2016 19:00,2,0.000,ALERT,211.48,299.07,59.938,1455494403,"201051344000685","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,323484.2,323484.2,21941,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494448,145555.00
02/14/2016 19:00,2,0.000,ALERT,211.25,298.17,59.965,1455494403,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,321051.8,321051.8,21917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494450,145556.00
02/14/2016 19:00,2,0.000,ALERT,211.25,299.07,59.965,1455494403,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,325190.7,325190.7,21840,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494452,145557.00
02/14/2016 19:00,2,0.000,ALERT,211.03,298.17,59.965,1455494403,"201051344000651","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,317405.8,317405.8,22129,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494453,145558.00
02/14/2016 19:00,2,0.000,ALERT,210.80,298.17,59.959,1455494403,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,574612.3,574612.3,10876,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494455,145559.00
02/14/2016 19:00,2,0.000,ALERT,211.93,297.57,59.965,1455494403,"274151322000068","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,480855.5,480855.5,11669,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494457,145560.00
02/14/2016 19:00,2,0.000,ALERT,210.57,298.77,59.938,1455494403,"201051344001135","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,314098.5,314098.5,22103,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494459,145561.00
02/14/2016 19:00,2,0.000,ALERT,211.03,300.27,59.970,1455494403,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,320178.0,320178.0,17524,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494461,145562.00
02/14/2016 19:00,2,0.000,ALERT,211.03,298.77,59.970,1455494403,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,320400.2,320400.2,22085,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494463,145563.00
02/14/2016 19:00,2,0.000,ALERT,210.80,298.17,59.970,1455494403,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,587067.9,587067.9,10906,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494464,145564.00
02/14/2016 19:00,2,0.000,ALERT,211.70,299.07,59.991,1455494403,"201051344000867","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,308977.6,308977.6,17536,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494466,145565.00
02/14/2016 19:00,2,0.000,ALERT,211.03,299.07,59.970,1455494403,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,319496.3,319496.3,21970,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494468,145566.00
02/14/2016 19:00,2,0.000,ALERT,211.25,299.67,59.975,1455494403,"201051344000900","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,324383.8,324383.8,17035,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494470,145567.00
02/14/2016 19:00,2,0.000,ALERT,211.70,299.07,59.970,1455494403,"201051344000648","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,317368.0,317368.0,17260,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494471,145568.00
02/14/2016 19:00,2,0.000,ALERT,211.48,300.27,59.981,1455494403,"201051344000569","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,325531.1,325531.1,17010,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455494473,145569.00
02/14/2016 19:00,2,0.000,ALERT,211.48,299.67,59.970,1455494403,"201051344000983","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,318158.9,318158.9,17390,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494475,145570.00
02/14/2016 19:00,2,0.000,ALERT,211.70,299.67,59.970,1455494403,"201051344001158","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,313723.0,313723.0,17558,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494477,145571.00
02/14/2016 19:00,2,0.000,ALERT,211.93,299.97,59.970,1455494403,"201051344000576","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,318909.0,318909.0,17091,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494479,145572.00
02/14/2016 19:00,2,0.000,ALERT,211.03,296.96,59.959,1455494403,"274151322000087","219011344069620",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,562261.6,562261.6,10947,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455494481,145573.00
02/14/2016 19:15,2,0.000,ALERT,211.48,299.07,59.944,1455495303,"201051344000645","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,318175.0,318175.0,17213,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495306,145574.00
02/14/2016 19:15,2,0.000,ALERT,210.80,297.57,59.959,1455495303,"274151322000085","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,589936.4,589936.4,10930,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495308,145575.00
02/14/2016 19:15,2,0.000,ALERT,211.70,299.07,59.970,1455495303,"201051344000633","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,309753.3,309753.3,17569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495310,145576.00
02/14/2016 19:15,2,0.000,ALERT,211.03,299.07,59.965,1455495303,"201051344000469","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,310578.7,310578.7,17574,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495312,145577.00
02/14/2016 19:15,2,0.000,ALERT,210.57,298.47,59.965,1455495303,"201051344000646","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,315989.8,315989.8,22101,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495313,145578.00
02/14/2016 19:15,2,0.000,ALERT,210.35,298.17,59.970,1455495303,"274151322000052","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,597981.0,597981.0,11121,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495315,145579.00
02/14/2016 19:15,2,0.000,ALERT,210.80,299.07,59.933,1455495303,"201051344000585","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,320839.6,320839.6,22104,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495317,145580.00
02/14/2016 19:15,2,0.000,ALERT,210.80,299.07,59.965,1455495303,"201051344001230","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,319991.7,319991.7,21931,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495319,145581.00
02/14/2016 19:15,2,0.000,ALERT,211.25,299.67,59.970,1455495303,"201051344000582","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,313513.3,313513.3,22088,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495321,145582.00
02/14/2016 19:15,2,0.000,ALERT,210.35,298.47,59.959,1455495303,"201051344000955","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,324021.0,324021.0,22056,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495323,145583.00
02/14/2016 19:15,2,0.000,ALERT,210.57,296.66,59.965,1455495303,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,480697.4,480697.4,11519,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495324,145584.00
02/14/2016 19:15,2,0.000,ALERT,211.25,299.97,59.970,1455495303,"201051344000579","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,324611.1,324611.1,17500,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495326,145585.00
02/14/2016 19:15,2,0.000,ALERT,210.57,299.07,59.975,1455495303,"201051344000890","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,321461.2,321461.2,22035,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495328,145586.00
02/14/2016 19:15,2,0.000,ALERT,210.80,298.47,59.944,1455495303,"201051344000438","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,323628.7,323628.7,22066,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495330,145587.00
02/14/2016 19:15,2,0.000,ALERT,211.03,297.87,59.975,1455495303,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,317408.4,317408.4,22188,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495331,145588.00
02/14/2016 19:15,2,0.000,ALERT,210.80,297.87,59.970,1455495303,"274151322000083","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,592176.6,592176.6,11155,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495333,145589.00
02/14/2016 19:15,2,0.000,ALERT,211.25,297.87,59.975,1455495303,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,629355.8,629355.8,11173,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495335,145590.00
02/14/2016 19:15,2,0.000,ALERT,211.25,299.97,59.928,1455495303,"201051344000868","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,309513.8,309513.8,17301,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495337,145591.00
02/14/2016 19:15,2,0.000,ALERT,210.57,298.77,59.954,1455495303,"274151322000095","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,622339.0,622339.0,11045,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495339,145592.00
02/14/2016 19:15,2,0.000,ALERT,211.03,299.07,59.981,1455495303,"201051344000988","219011344069620",0.00,-5.00,0,294.86,301.77,0.0,0.0,0.000,307895.6,307895.6,17578,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495341,145593.00
02/14/2016 19:15,2,0.000,ALERT,210.57,297.87,59.975,1455495303,"201051344001025","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,321036.2,321036.2,22096,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495342,145594.00
02/14/2016 19:15,2,0.000,ALERT,211.25,299.67,59.981,1455495303,"201051344000458","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,318283.0,318283.0,17508,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495344,145595.00
02/14/2016 19:15,2,0.000,ALERT,211.93,299.37,59.986,1455495303,"201051344000853","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,316532.1,316532.1,17184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495346,145596.00
02/14/2016 19:15,2,0.000,ALERT,211.03,298.77,59.986,1455495303,"201051344000685","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,323484.2,323484.2,21943,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495348,145597.00
02/14/2016 19:15,2,0.000,ALERT,211.03,298.47,59.986,1455495303,"201051344000917","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,321051.8,321051.8,21919,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495350,145598.00
02/14/2016 19:15,2,0.000,ALERT,211.25,299.07,59.975,1455495303,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,325190.7,325190.7,21842,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495352,145599.00
02/14/2016 19:15,2,0.000,ALERT,210.80,298.17,59.975,1455495303,"201051344000651","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,317405.8,317405.8,22131,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495353,145600.00
02/14/2016 19:15,2,0.000,ALERT,210.35,297.57,59.970,1455495303,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,574612.3,574612.3,10878,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495355,145601.00
02/14/2016 19:15,2,0.000,ALERT,211.25,296.96,59.954,1455495303,"274151322000068","219011344069620",0.00,-3.50,0,295.46,298.77,0.0,0.0,0.000,480855.5,480855.5,11671,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495357,145602.00
02/14/2016 19:15,2,0.000,ALERT,210.57,299.07,59.981,1455495303,"201051344001135","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,314098.5,314098.5,22105,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495359,145603.00
02/14/2016 19:15,2,0.000,ALERT,210.80,299.67,59.986,1455495303,"201051344000594","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,320178.0,320178.0,17526,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495361,145604.00
02/14/2016 19:15,2,0.000,ALERT,210.80,298.47,59.944,1455495303,"201051344001203","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,320400.2,320400.2,22087,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495362,145605.00
02/14/2016 19:15,2,0.000,ALERT,210.35,298.17,59.975,1455495303,"274151322000054","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,587067.9,587067.9,10908,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495364,145606.00
02/14/2016 19:15,2,0.000,ALERT,211.48,298.77,59.991,1455495303,"201051344000867","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,308977.6,308977.6,17538,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495366,145607.00
02/14/2016 19:15,2,0.000,ALERT,210.80,298.77,60.023,1455495303,"201051344001093","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,319496.3,319496.3,21972,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495368,145608.00
02/14/2016 19:15,2,0.000,ALERT,211.03,299.37,59.986,1455495303,"201051344000900","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,324383.8,324383.8,17037,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495370,145609.00
02/14/2016 19:15,2,0.000,ALERT,211.25,298.17,59.944,1455495303,"201051344000648","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,317368.0,317368.0,17262,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495372,145610.00
02/14/2016 19:15,2,0.000,ALERT,211.25,299.67,59.991,1455495303,"201051344000569","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,325531.1,325531.1,17012,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495373,145611.00
02/14/2016 19:15,2,0.000,ALERT,211.03,299.37,59.986,1455495303,"201051344000983","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,318158.9,318158.9,17392,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495375,145612.00
02/14/2016 19:15,2,0.000,ALERT,211.25,299.07,59.991,1455495303,"201051344001158","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,313723.0,313723.0,17560,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455495377,145613.00
02/14/2016 19:15,2,0.000,ALERT,211.70,299.67,59.991,1455495303,"201051344000576","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,318909.0,318909.0,17093,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495379,145614.00
02/14/2016 19:15,2,0.000,ALERT,210.57,297.26,59.986,1455495303,"274151322000087","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,562261.6,562261.6,10949,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455495381,145615.00
02/14/2016 19:30,2,0.000,ALERT,211.93,299.67,59.991,1455496204,"201051344000645","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,318175.0,318175.0,17215,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496206,145616.00
02/14/2016 19:30,2,0.000,ALERT,210.80,297.26,60.007,1455496204,"274151322000085","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,589936.4,589936.4,10932,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496208,145617.00
02/14/2016 19:30,2,0.000,ALERT,211.93,299.07,59.949,1455496204,"201051344000633","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,309753.3,309753.3,17571,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496210,145618.00
02/14/2016 19:30,2,0.000,ALERT,211.48,299.37,59.996,1455496204,"201051344000469","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,310578.7,310578.7,17576,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496211,145619.00
02/14/2016 19:30,2,0.000,ALERT,210.57,298.77,59.991,1455496204,"201051344000646","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,315989.8,315989.8,22103,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496213,145620.00
02/14/2016 19:30,2,0.000,ALERT,210.57,297.26,59.986,1455496204,"274151322000052","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,597981.0,597981.0,11123,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496215,145621.00
02/14/2016 19:30,2,0.000,ALERT,211.03,298.77,59.991,1455496204,"201051344000585","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,320839.6,320839.6,22106,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496217,145622.00
02/14/2016 19:30,2,0.000,ALERT,210.80,298.77,59.991,1455496204,"201051344001230","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,319991.7,319991.7,21933,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496219,145623.00
02/14/2016 19:30,2,0.000,ALERT,211.48,299.67,59.986,1455496204,"201051344000582","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,313513.3,313513.3,22090,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496221,145624.00
02/14/2016 19:30,2,0.000,ALERT,210.35,298.47,59.991,1455496204,"201051344000955","219011344069620",0.00,-5.00,0,296.66,299.97,0.0,0.0,0.000,324021.0,324021.0,22058,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496222,145625.00
02/14/2016 19:30,2,0.000,ALERT,210.80,297.26,60.018,1455496204,"274151322000094","219011344069620",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,480697.4,480697.4,11521,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496224,145626.00
02/14/2016 19:30,2,0.000,ALERT,211.48,299.97,59.986,1455496204,"201051344000579","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,324611.1,324611.1,17502,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496226,145627.00
02/14/2016 19:30,2,0.000,ALERT,210.57,298.77,59.986,1455496204,"201051344000890","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,321461.2,321461.2,22037,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496228,145628.00
02/14/2016 19:30,2,0.000,ALERT,210.80,298.17,59.954,1455496204,"201051344000438","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,323628.7,323628.7,22068,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496230,145629.00
02/14/2016 19:30,2,0.000,ALERT,211.03,298.17,59.991,1455496204,"201051344000417","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,317408.4,317408.4,22190,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496232,145630.00
02/14/2016 19:30,2,0.000,ALERT,211.03,297.87,60.002,1455496204,"274151322000083","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,592176.6,592176.6,11157,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496233,145631.00
02/14/2016 19:30,2,0.000,ALERT,211.25,298.17,59.981,1455496204,"274151322000076","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,629355.8,629355.8,11175,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496235,145632.00
02/14/2016 19:30,2,0.000,ALERT,211.25,299.97,59.981,1455496204,"201051344000868","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,309513.8,309513.8,17303,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496237,145633.00
02/14/2016 19:30,2,0.000,ALERT,210.80,298.77,59.949,1455496204,"274151322000095","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,622339.0,622339.0,11047,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496239,145634.00
02/14/2016 19:30,2,0.000,ALERT,211.25,299.07,59.996,1455496204,"201051344000988","219011344069620",0.00,-5.00,0,295.16,301.47,0.0,0.0,0.000,307895.6,307895.6,17580,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496241,145635.00
02/14/2016 19:30,2,0.000,ALERT,210.57,297.87,59.933,1455496204,"201051344001025","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,321036.2,321036.2,22098,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496243,145636.00
02/14/2016 19:30,2,0.000,ALERT,211.25,299.07,59.986,1455496204,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,318283.0,318283.0,17510,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496245,145637.00
02/14/2016 19:30,2,0.000,ALERT,211.70,299.07,59.986,1455496204,"201051344000853","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,316532.1,316532.1,17186,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496246,145638.00
02/14/2016 19:30,2,0.000,ALERT,211.03,298.47,59.986,1455496204,"201051344000685","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,323484.2,323484.2,21945,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496248,145639.00
02/14/2016 19:30,2,0.000,ALERT,211.03,298.17,59.975,1455496204,"201051344000917","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,321051.8,321051.8,21921,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496250,145640.00
02/14/2016 19:30,2,0.000,ALERT,211.25,299.07,59.981,1455496204,"201051344001145","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,325190.7,325190.7,21844,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496252,145641.00
02/14/2016 19:30,2,0.000,ALERT,210.80,297.87,59.986,1455496204,"201051344000651","219011344069620",0.00,-6.50,0,296.36,299.67,0.0,0.0,0.000,317405.8,317405.8,22133,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496254,145642.00
02/14/2016 19:30,2,0.000,ALERT,210.35,297.87,59.975,1455496204,"274151322000088","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,574612.3,574612.3,10880,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496255,145643.00
02/14/2016 19:30,2,0.000,ALERT,211.48,297.26,59.991,1455496204,"274151322000068","219011344069620",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,480855.5,480855.5,11673,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496257,145644.00
02/14/2016 19:30,2,0.000,ALERT,210.35,298.77,59.981,1455496204,"201051344001135","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,314098.5,314098.5,22107,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496259,145645.00
02/14/2016 19:30,2,0.000,ALERT,211.03,299.97,60.018,1455496204,"201051344000594","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,320178.0,320178.0,17528,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496261,145646.00
02/14/2016 19:30,2,0.000,ALERT,210.80,298.17,59.965,1455496204,"201051344001203","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,320400.2,320400.2,22089,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496262,145647.00
02/14/2016 19:30,2,0.000,ALERT,210.35,297.87,59.965,1455496204,"274151322000054","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,587067.9,587067.9,10910,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496264,145648.00
02/14/2016 19:30,2,0.000,ALERT,211.48,298.77,59.981,1455496204,"201051344000867","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,308977.6,308977.6,17540,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496266,145649.00
02/14/2016 19:30,2,0.000,ALERT,210.80,298.77,60.002,1455496204,"201051344001093","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,319496.3,319496.3,21974,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496268,145650.00
02/14/2016 19:30,2,0.000,ALERT,211.25,299.37,59.991,1455496204,"201051344000900","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,324383.8,324383.8,17039,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496270,145651.00
02/14/2016 19:30,2,0.000,ALERT,211.48,298.47,59.975,1455496204,"201051344000648","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,317368.0,317368.0,17264,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496272,145652.00
02/14/2016 19:30,2,0.000,ALERT,211.48,299.97,59.986,1455496204,"201051344000569","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,325531.1,325531.1,17014,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496274,145653.00
02/14/2016 19:30,2,0.000,ALERT,211.25,299.67,60.018,1455496204,"201051344000983","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,318158.9,318158.9,17394,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496276,145654.00
02/14/2016 19:30,2,0.000,ALERT,211.48,299.37,59.981,1455496204,"201051344001158","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,313723.0,313723.0,17562,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496277,145655.00
02/14/2016 19:30,2,0.000,ALERT,211.93,299.97,59.959,1455496204,"201051344000576","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,318909.0,318909.0,17095,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455496279,145656.00
02/14/2016 19:30,2,0.000,ALERT,210.80,297.87,59.986,1455496204,"274151322000087","219011344069620",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,562261.6,562261.6,10951,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455496281,145657.00
02/14/2016 19:45,2,0.000,ALERT,211.93,299.67,59.965,1455497104,"201051344000645","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,318175.0,318175.0,17217,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497106,145658.00
02/14/2016 19:45,2,0.000,ALERT,211.03,297.87,59.954,1455497104,"274151322000085","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,589936.4,589936.4,10934,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497108,145659.00
02/14/2016 19:45,2,0.000,ALERT,211.93,299.37,59.965,1455497104,"201051344000633","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,309753.3,309753.3,17573,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497110,145660.00
02/14/2016 19:45,2,0.000,ALERT,211.48,299.67,59.965,1455497104,"201051344000469","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,310578.7,310578.7,17578,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497111,145661.00
