ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 19:45,2,0.000,ALERT,210.57,298.77,59.965,1455497104,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,315989.8,315989.8,22105,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497113,145662.00
02/14/2016 19:45,2,0.000,ALERT,210.57,297.87,59.965,1455497104,"274151322000052","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,597981.0,597981.0,11125,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497115,145663.00
02/14/2016 19:45,2,0.000,ALERT,211.03,299.07,59.965,1455497104,"201051344000585","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,320839.6,320839.6,22108,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497117,145664.00
02/14/2016 19:45,2,0.000,ALERT,210.80,299.07,59.975,1455497104,"201051344001230","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,319991.7,319991.7,21935,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497119,145665.00
02/14/2016 19:45,2,0.000,ALERT,211.48,299.67,59.959,1455497104,"201051344000582","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,313513.3,313513.3,22092,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497120,145666.00
02/14/2016 19:45,2,0.000,ALERT,210.57,298.77,59.933,1455497104,"201051344000955","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,324021.0,324021.0,22060,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497122,145667.00
02/14/2016 19:45,2,0.000,ALERT,211.03,297.57,59.959,1455497104,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,480697.4,480697.4,11523,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497124,145668.00
02/14/2016 19:45,2,0.000,ALERT,211.70,300.57,59.986,1455497104,"201051344000579","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,324611.1,324611.1,17504,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497126,145669.00
02/14/2016 19:45,2,0.000,ALERT,210.80,299.07,59.965,1455497104,"201051344000890","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,321461.2,321461.2,22039,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497128,145670.00
02/14/2016 19:45,2,0.000,ALERT,211.03,298.77,59.991,1455497104,"201051344000438","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,323628.7,323628.7,22070,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497129,145671.00
02/14/2016 19:45,2,0.000,ALERT,211.25,298.17,59.954,1455497104,"201051344000417","219011344069620",0.00,-5.50,0,296.36,299.67,0.0,0.0,0.000,317408.4,317408.4,22192,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497131,145672.00
02/14/2016 19:45,2,0.000,ALERT,211.03,298.77,59.954,1455497104,"274151322000083","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,592176.6,592176.6,11159,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497133,145673.00
02/14/2016 19:45,2,0.000,ALERT,211.70,298.17,59.912,1455497104,"274151322000076","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,629355.8,629355.8,11177,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497135,145674.00
02/14/2016 19:45,2,0.000,ALERT,211.48,300.57,59.986,1455497104,"201051344000868","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,309513.8,309513.8,17305,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497137,145675.00
02/14/2016 19:45,2,0.000,ALERT,211.03,299.07,59.954,1455497104,"274151322000095","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,622339.0,622339.0,11049,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497139,145676.00
02/14/2016 19:45,2,0.000,ALERT,211.25,299.67,59.959,1455497104,"201051344000988","219011344069620",0.00,-5.00,0,294.86,301.77,0.0,0.0,0.000,307895.6,307895.6,17582,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497140,145677.00
02/14/2016 19:45,2,0.000,ALERT,210.80,297.87,59.907,1455497104,"201051344001025","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,321036.2,321036.2,22100,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497142,145678.00
02/14/2016 19:45,2,0.000,ALERT,211.25,299.67,59.949,1455497104,"201051344000458","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,318283.0,318283.0,17512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497144,145679.00
02/14/2016 19:45,2,0.000,ALERT,212.16,299.67,59.949,1455497104,"201051344000853","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,316532.1,316532.1,17188,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497146,145680.00
02/14/2016 19:45,2,0.000,ALERT,211.25,298.77,59.954,1455497104,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,323484.2,323484.2,21947,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497148,145681.00
02/14/2016 19:45,2,0.000,ALERT,211.03,298.17,59.949,1455497104,"201051344000917","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,321051.8,321051.8,21923,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497149,145682.00
02/14/2016 19:45,2,0.000,ALERT,211.25,299.37,59.917,1455497104,"201051344001145","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,325190.7,325190.7,21846,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497151,145683.00
02/14/2016 19:45,2,0.000,ALERT,211.03,298.17,59.949,1455497104,"201051344000651","219011344069620",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,317405.8,317405.8,22135,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497153,145684.00
02/14/2016 19:45,2,0.000,ALERT,210.57,297.57,59.912,1455497104,"274151322000088","219011344069620",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,574612.3,574612.3,10882,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497155,145685.00
02/14/2016 19:45,2,0.000,ALERT,211.70,297.57,59.944,1455497104,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.07,0.0,0.0,0.000,480855.5,480855.5,11675,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497157,145686.00
02/14/2016 19:45,2,0.000,ALERT,210.57,298.77,59.954,1455497104,"201051344001135","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,314098.5,314098.5,22109,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497159,145687.00
02/14/2016 19:45,2,0.000,ALERT,211.03,300.27,59.959,1455497104,"201051344000594","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,320178.0,320178.0,17530,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497160,145688.00
02/14/2016 19:45,2,0.000,ALERT,210.80,298.17,59.944,1455497104,"201051344001203","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,320400.2,320400.2,22091,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497162,145689.00
02/14/2016 19:45,2,0.000,ALERT,210.80,298.47,59.938,1455497104,"274151322000054","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,587067.9,587067.9,10912,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497164,145690.00
02/14/2016 19:45,2,0.000,ALERT,211.70,299.07,59.944,1455497104,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,308977.6,308977.6,17542,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497166,145691.00
02/14/2016 19:45,2,0.000,ALERT,210.80,298.77,59.944,1455497104,"201051344001093","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,319496.3,319496.3,21976,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497168,145692.00
02/14/2016 19:45,2,0.000,ALERT,211.25,299.67,59.965,1455497104,"201051344000900","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,324383.8,324383.8,17041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497170,145693.00
02/14/2016 19:45,2,0.000,ALERT,211.70,299.07,59.959,1455497104,"201051344000648","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,317368.0,317368.0,17266,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497171,145694.00
02/14/2016 19:45,2,0.000,ALERT,211.70,300.27,59.944,1455497104,"201051344000569","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,325531.1,325531.1,17016,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497173,145695.00
02/14/2016 19:45,2,0.000,ALERT,211.25,299.37,59.938,1455497104,"201051344000983","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,318158.9,318158.9,17396,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497175,145696.00
02/14/2016 19:45,2,0.000,ALERT,211.48,299.67,59.981,1455497104,"201051344001158","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,313723.0,313723.0,17564,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497177,145697.00
02/14/2016 19:45,2,0.000,ALERT,212.16,300.27,59.944,1455497104,"201051344000576","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,318909.0,318909.0,17097,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455497179,145698.00
02/14/2016 19:45,2,0.000,ALERT,210.80,296.96,59.938,1455497104,"274151322000087","219011344069620",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,562261.6,562261.6,10953,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455497181,145699.00
02/14/2016 20:00,2,0.000,ALERT,212.16,300.27,59.986,1455498004,"201051344000645","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,318175.0,318175.0,17219,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498006,145700.00
02/14/2016 20:00,2,0.000,ALERT,211.25,297.87,59.959,1455498004,"274151322000085","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,589936.4,589936.4,10936,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498008,145701.00
02/14/2016 20:00,2,0.000,ALERT,212.38,299.97,60.012,1455498004,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,309753.3,309753.3,17575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498010,145702.00
02/14/2016 20:00,2,0.000,ALERT,211.93,300.27,59.959,1455498004,"201051344000469","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,310578.7,310578.7,17580,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498012,145703.00
02/14/2016 20:00,2,0.000,ALERT,210.80,298.77,59.981,1455498004,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,315989.8,315989.8,22107,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498014,145704.00
02/14/2016 20:00,2,0.000,ALERT,210.80,298.77,59.975,1455498004,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,597981.0,597981.0,11127,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498015,145705.00
02/14/2016 20:00,2,0.000,ALERT,211.25,299.07,60.012,1455498004,"201051344000585","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,320839.6,320839.6,22110,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498017,145706.00
02/14/2016 20:00,2,0.000,ALERT,211.03,298.77,59.986,1455498004,"201051344001230","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,319991.7,319991.7,21937,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498019,145707.00
02/14/2016 20:00,2,0.000,ALERT,211.48,299.67,59.981,1455498004,"201051344000582","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,313513.3,313513.3,22094,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498021,145708.00
02/14/2016 20:00,2,0.000,ALERT,210.57,298.77,59.975,1455498004,"201051344000955","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,324021.0,324021.0,22062,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498023,145709.00
02/14/2016 20:00,2,0.000,ALERT,211.03,297.57,59.975,1455498004,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,480697.4,480697.4,11525,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498024,145710.00
02/14/2016 20:00,2,0.000,ALERT,211.70,301.17,59.981,1455498004,"201051344000579","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,324611.1,324611.1,17506,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498026,145711.00
02/14/2016 20:00,2,0.000,ALERT,210.80,299.07,60.012,1455498004,"201051344000890","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,321461.2,321461.2,22041,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498028,145712.00
02/14/2016 20:00,2,0.000,ALERT,211.03,298.47,59.975,1455498004,"201051344000438","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,323628.7,323628.7,22072,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498030,145713.00
02/14/2016 20:00,2,0.000,ALERT,211.25,298.17,59.981,1455498004,"201051344000417","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,317408.4,317408.4,22194,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498032,145714.00
02/14/2016 20:00,2,0.000,ALERT,211.25,298.77,59.975,1455498004,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,592176.6,592176.6,11161,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498033,145715.00
02/14/2016 20:00,2,0.000,ALERT,211.70,298.17,59.949,1455498004,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,629355.8,629355.8,11179,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498035,145716.00
02/14/2016 20:00,2,0.000,ALERT,211.70,301.17,60.018,1455498004,"201051344000868","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,309513.8,309513.8,17307,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498037,145717.00
02/14/2016 20:00,2,0.000,ALERT,211.03,299.37,59.970,1455498004,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,622339.0,622339.0,11051,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498039,145718.00
02/14/2016 20:00,2,0.000,ALERT,211.48,300.57,59.981,1455498004,"201051344000988","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,307895.6,307895.6,17584,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498041,145719.00
02/14/2016 20:00,2,0.000,ALERT,210.80,298.47,59.975,1455498004,"201051344001025","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,321036.2,321036.2,22102,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498043,145720.00
02/14/2016 20:00,2,0.000,ALERT,211.48,300.27,59.970,1455498004,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,318283.0,318283.0,17514,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498044,145721.00
02/14/2016 20:00,2,0.000,ALERT,211.93,299.67,59.954,1455498004,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,316532.1,316532.1,17190,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498046,145722.00
02/14/2016 20:00,2,0.000,ALERT,211.25,298.77,59.975,1455498004,"201051344000685","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,323484.2,323484.2,21949,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498048,145723.00
02/14/2016 20:00,2,0.000,ALERT,211.03,298.47,59.954,1455498004,"201051344000917","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,321051.8,321051.8,21925,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498050,145724.00
02/14/2016 20:00,2,0.000,ALERT,211.03,299.07,59.975,1455498004,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,325190.7,325190.7,21848,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498052,145725.00
02/14/2016 20:00,2,0.000,ALERT,211.03,298.17,59.938,1455498004,"201051344000651","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,317405.8,317405.8,22137,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498053,145726.00
02/14/2016 20:00,2,0.000,ALERT,210.35,297.57,59.965,1455498004,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,574612.3,574612.3,10884,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498055,145727.00
02/14/2016 20:00,2,0.000,ALERT,211.70,297.87,59.970,1455498004,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,480855.5,480855.5,11677,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498057,145728.00
02/14/2016 20:00,2,0.000,ALERT,210.57,298.77,59.981,1455498004,"201051344001135","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,314098.5,314098.5,22111,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498059,145729.00
02/14/2016 20:00,2,0.000,ALERT,211.03,299.97,59.981,1455498004,"201051344000594","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,320178.0,320178.0,17532,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498061,145730.00
02/14/2016 20:00,2,0.000,ALERT,210.80,298.47,60.012,1455498004,"201051344001203","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,320400.2,320400.2,22093,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498062,145731.00
02/14/2016 20:00,2,0.000,ALERT,210.80,298.47,59.959,1455498004,"274151322000054","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,587067.9,587067.9,10914,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498064,145732.00
02/14/2016 20:00,2,0.000,ALERT,211.70,299.37,59.996,1455498004,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,308977.6,308977.6,17544,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498066,145733.00
02/14/2016 20:00,2,0.000,ALERT,210.80,299.07,59.991,1455498004,"201051344001093","219011344069620",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,319496.3,319496.3,21978,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498068,145734.00
02/14/2016 20:00,2,0.000,ALERT,211.25,299.67,59.965,1455498004,"201051344000900","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,324383.8,324383.8,17043,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498070,145735.00
02/14/2016 20:00,2,0.000,ALERT,211.70,299.07,60.007,1455498004,"201051344000648","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,317368.0,317368.0,17268,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498071,145736.00
02/14/2016 20:00,2,0.000,ALERT,211.48,300.27,59.970,1455498004,"201051344000569","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,325531.1,325531.1,17018,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498073,145737.00
02/14/2016 20:00,2,0.000,ALERT,211.25,299.67,59.981,1455498004,"201051344000983","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,318158.9,318158.9,17398,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498075,145738.00
02/14/2016 20:00,2,0.000,ALERT,211.48,299.07,59.917,1455498004,"201051344001158","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,313723.0,313723.0,17566,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498077,145739.00
02/14/2016 20:00,2,0.000,ALERT,211.93,299.97,59.970,1455498004,"201051344000576","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,318909.0,318909.0,17099,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498079,145740.00
02/14/2016 20:00,2,0.000,ALERT,210.80,296.66,59.996,1455498004,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,562261.6,562261.6,10955,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498081,145741.00
02/14/2016 20:15,2,0.000,ALERT,211.93,299.67,59.959,1455498903,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,318175.0,318175.0,17221,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498905,145742.00
02/14/2016 20:15,2,0.000,ALERT,211.25,298.17,59.959,1455498903,"274151322000085","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,589936.4,589936.4,10938,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498907,145743.00
02/14/2016 20:15,2,0.000,ALERT,212.16,299.37,59.959,1455498903,"201051344000633","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,309753.3,309753.3,17577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498909,145744.00
02/14/2016 20:15,2,0.000,ALERT,211.70,299.67,59.970,1455498903,"201051344000469","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,310578.7,310578.7,17582,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498911,145745.00
02/14/2016 20:15,2,0.000,ALERT,210.57,298.47,59.981,1455498903,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,315989.8,315989.8,22109,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498913,145746.00
02/14/2016 20:15,2,0.000,ALERT,210.80,298.77,59.970,1455498903,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,597981.0,597981.0,11129,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498914,145747.00
02/14/2016 20:15,2,0.000,ALERT,211.03,298.77,59.986,1455498903,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,320839.6,320839.6,22112,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498916,145748.00
02/14/2016 20:15,2,0.000,ALERT,210.80,298.77,59.949,1455498903,"201051344001230","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,319991.7,319991.7,21939,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498918,145749.00
02/14/2016 20:15,2,0.000,ALERT,211.25,299.37,59.981,1455498903,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,313513.3,313513.3,22096,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498920,145750.00
02/14/2016 20:15,2,0.000,ALERT,210.35,298.17,60.018,1455498903,"201051344000955","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,324021.0,324021.0,22064,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498922,145751.00
02/14/2016 20:15,2,0.000,ALERT,211.03,297.57,59.981,1455498903,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,480697.4,480697.4,11527,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498923,145752.00
02/14/2016 20:15,2,0.000,ALERT,211.70,300.27,59.981,1455498903,"201051344000579","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,324611.1,324611.1,17508,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498925,145753.00
02/14/2016 20:15,2,0.000,ALERT,210.57,298.77,59.981,1455498903,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,321461.2,321461.2,22043,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498927,145754.00
02/14/2016 20:15,2,0.000,ALERT,210.80,298.17,59.986,1455498903,"201051344000438","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,323628.7,323628.7,22074,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498929,145755.00
02/14/2016 20:15,2,0.000,ALERT,211.03,298.17,59.954,1455498903,"201051344000417","219011344069620",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,317408.4,317408.4,22196,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498931,145756.00
02/14/2016 20:15,2,0.000,ALERT,211.25,299.07,59.975,1455498903,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,592176.6,592176.6,11163,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498932,145757.00
02/14/2016 20:15,2,0.000,ALERT,211.70,299.07,59.981,1455498903,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,629355.8,629355.8,11181,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498934,145758.00
02/14/2016 20:15,2,0.000,ALERT,211.48,300.27,59.986,1455498903,"201051344000868","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,309513.8,309513.8,17309,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498936,145759.00
02/14/2016 20:15,2,0.000,ALERT,211.03,299.67,60.002,1455498903,"274151322000095","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,622339.0,622339.0,11053,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498938,145760.00
02/14/2016 20:15,2,0.000,ALERT,211.25,299.37,59.986,1455498903,"201051344000988","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,307895.6,307895.6,17586,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498940,145761.00
02/14/2016 20:15,2,0.000,ALERT,210.57,297.57,60.007,1455498903,"201051344001025","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,321036.2,321036.2,22104,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498942,145762.00
02/14/2016 20:15,2,0.000,ALERT,211.48,299.67,59.986,1455498903,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,318283.0,318283.0,17516,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498944,145763.00
02/14/2016 20:15,2,0.000,ALERT,212.16,299.37,60.012,1455498903,"201051344000853","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,316532.1,316532.1,17192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498946,145764.00
02/14/2016 20:15,2,0.000,ALERT,211.25,298.77,59.975,1455498903,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,323484.2,323484.2,21951,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498947,145765.00
02/14/2016 20:15,2,0.000,ALERT,211.03,298.17,59.965,1455498903,"201051344000917","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,321051.8,321051.8,21927,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498949,145766.00
02/14/2016 20:15,2,0.000,ALERT,211.25,299.07,59.991,1455498903,"201051344001145","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,325190.7,325190.7,21850,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498951,145767.00
02/14/2016 20:15,2,0.000,ALERT,211.03,298.17,59.959,1455498903,"201051344000651","219011344069620",0.00,-7.00,0,296.36,299.67,0.0,0.0,0.000,317405.8,317405.8,22139,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498953,145768.00
02/14/2016 20:15,2,0.000,ALERT,210.80,298.17,59.986,1455498903,"274151322000088","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,574612.3,574612.3,10886,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498955,145769.00
02/14/2016 20:15,2,0.000,ALERT,211.93,297.87,59.991,1455498903,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,480855.5,480855.5,11679,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498956,145770.00
02/14/2016 20:15,2,0.000,ALERT,210.57,298.17,59.991,1455498903,"201051344001135","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,314098.5,314098.5,22113,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498958,145771.00
02/14/2016 20:15,2,0.000,ALERT,211.25,300.27,59.959,1455498903,"201051344000594","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,320178.0,320178.0,17534,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498960,145772.00
02/14/2016 20:15,2,0.000,ALERT,210.80,298.17,59.996,1455498903,"201051344001203","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,320400.2,320400.2,22095,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498962,145773.00
02/14/2016 20:15,2,0.000,ALERT,210.80,298.77,59.996,1455498903,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,587067.9,587067.9,10916,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498964,145774.00
02/14/2016 20:15,2,0.000,ALERT,211.93,299.67,60.034,1455498903,"201051344000867","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,308977.6,308977.6,17546,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498966,145775.00
02/14/2016 20:15,2,0.000,ALERT,210.80,298.47,59.970,1455498903,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,319496.3,319496.3,21980,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498967,145776.00
02/14/2016 20:15,2,0.000,ALERT,211.48,299.67,59.991,1455498903,"201051344000900","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,324383.8,324383.8,17045,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498969,145777.00
02/14/2016 20:15,2,0.000,ALERT,211.93,299.07,59.996,1455498903,"201051344000648","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,317368.0,317368.0,17270,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498971,145778.00
02/14/2016 20:15,2,0.000,ALERT,211.70,300.27,59.996,1455498903,"201051344000569","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,325531.1,325531.1,17020,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498973,145779.00
02/14/2016 20:15,2,0.000,ALERT,211.70,299.97,60.002,1455498903,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,318158.9,318158.9,17400,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498975,145780.00
02/14/2016 20:15,2,0.000,ALERT,211.93,299.67,59.986,1455498903,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,313723.0,313723.0,17568,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455498976,145781.00
02/14/2016 20:15,2,0.000,ALERT,212.16,300.27,59.991,1455498903,"201051344000576","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,318909.0,318909.0,17101,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498978,145782.00
02/14/2016 20:15,2,0.000,ALERT,211.48,297.26,59.996,1455498903,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,562261.6,562261.6,10957,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455498980,145783.00
02/14/2016 20:30,2,0.000,ALERT,212.16,299.97,59.986,1455499803,"201051344000645","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,318175.0,318175.0,17223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499805,145784.00
02/14/2016 20:30,2,0.000,ALERT,211.70,298.77,59.981,1455499803,"274151322000085","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,589936.4,589936.4,10940,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499807,145785.00
02/14/2016 20:30,2,0.000,ALERT,212.38,299.67,59.981,1455499803,"201051344000633","219011344069620",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,309753.3,309753.3,17579,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455499809,145786.00
02/14/2016 20:30,2,0.000,ALERT,211.93,300.27,59.986,1455499803,"201051344000469","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,310578.7,310578.7,17584,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499811,145787.00
02/14/2016 20:30,2,0.000,ALERT,211.25,299.67,59.981,1455499803,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,315989.8,315989.8,22111,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499813,145788.00
02/14/2016 20:30,2,0.000,ALERT,211.25,299.07,59.981,1455499803,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,597981.0,597981.0,11131,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499814,145789.00
02/14/2016 20:30,2,0.000,ALERT,211.48,299.67,59.938,1455499803,"201051344000585","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,320839.6,320839.6,22114,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499816,145790.00
02/14/2016 20:30,2,0.000,ALERT,211.25,299.67,59.981,1455499803,"201051344001230","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,319991.7,319991.7,21941,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499818,145791.00
02/14/2016 20:30,2,0.000,ALERT,211.70,299.97,59.981,1455499803,"201051344000582","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,313513.3,313513.3,22098,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499820,145792.00
02/14/2016 20:30,2,0.000,ALERT,210.80,299.37,59.981,1455499803,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,324021.0,324021.0,22066,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499822,145793.00
02/14/2016 20:30,2,0.000,ALERT,211.25,298.17,59.970,1455499803,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,480697.4,480697.4,11529,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499823,145794.00
02/14/2016 20:30,2,0.000,ALERT,211.70,300.57,59.981,1455499803,"201051344000579","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,324611.1,324611.1,17510,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499825,145795.00
02/14/2016 20:30,2,0.000,ALERT,211.03,299.37,59.981,1455499803,"201051344000890","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,321461.2,321461.2,22045,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499827,145796.00
02/14/2016 20:30,2,0.000,ALERT,211.25,299.07,59.981,1455499803,"201051344000438","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,323628.7,323628.7,22076,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455499829,145797.00
02/14/2016 20:30,2,0.000,ALERT,211.48,298.77,59.986,1455499803,"201051344000417","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,317408.4,317408.4,22198,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499831,145798.00
02/14/2016 20:30,2,0.000,ALERT,211.48,299.07,59.981,1455499803,"274151322000083","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,592176.6,592176.6,11165,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499833,145799.00
02/14/2016 20:30,2,0.000,ALERT,211.93,299.07,59.986,1455499803,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,629355.8,629355.8,11183,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499834,145800.00
02/14/2016 20:30,2,0.000,ALERT,211.93,300.87,59.986,1455499803,"201051344000868","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,309513.8,309513.8,17311,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499836,145801.00
02/14/2016 20:30,2,0.000,ALERT,211.48,299.97,59.991,1455499803,"274151322000095","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,622339.0,622339.0,11055,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499838,145802.00
02/14/2016 20:30,2,0.000,ALERT,211.70,299.97,59.970,1455499803,"201051344000988","219011344069620",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,307895.6,307895.6,17588,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455499840,145803.00
02/14/2016 20:30,2,0.000,ALERT,211.03,298.47,59.975,1455499803,"201051344001025","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,321036.2,321036.2,22106,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499842,145804.00
02/14/2016 20:30,2,0.000,ALERT,211.70,300.57,59.981,1455499803,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,318283.0,318283.0,17518,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499843,145805.00
02/14/2016 20:30,2,0.000,ALERT,212.38,300.27,60.007,1455499803,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,316532.1,316532.1,17194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499845,145806.00
