ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 20:30,2,0.000,ALERT,211.70,299.37,59.991,1455499803,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,323484.2,323484.2,21953,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499847,145807.00
02/14/2016 20:30,2,0.000,ALERT,211.48,298.77,59.991,1455499803,"201051344000917","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,321051.8,321051.8,21929,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499849,145808.00
02/14/2016 20:30,2,0.000,ALERT,211.48,299.37,59.981,1455499803,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,325190.7,325190.7,21852,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499851,145809.00
02/14/2016 20:30,2,0.000,ALERT,211.48,298.77,60.034,1455499803,"201051344000651","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,317405.8,317405.8,22141,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499852,145810.00
02/14/2016 20:30,2,0.000,ALERT,211.25,298.47,59.970,1455499803,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,574612.3,574612.3,10888,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455499854,145811.00
02/14/2016 20:30,2,0.000,ALERT,212.16,298.17,59.933,1455499803,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,480855.5,480855.5,11681,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499856,145812.00
02/14/2016 20:30,2,0.000,ALERT,211.03,299.37,59.949,1455499803,"201051344001135","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,314098.5,314098.5,22115,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499858,145813.00
02/14/2016 20:30,2,0.000,ALERT,211.48,300.87,59.944,1455499803,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,320178.0,320178.0,17536,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499860,145814.00
02/14/2016 20:30,2,0.000,ALERT,211.25,298.77,59.965,1455499803,"201051344001203","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,320400.2,320400.2,22097,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455499861,145815.00
02/14/2016 20:30,2,0.000,ALERT,211.48,298.77,59.981,1455499803,"274151322000054","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,587067.9,587067.9,10918,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455499863,145816.00
02/14/2016 20:30,2,0.000,ALERT,212.16,299.97,59.981,1455499803,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,308977.6,308977.6,17548,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455499865,145817.00
02/14/2016 20:30,2,0.000,ALERT,211.25,299.07,59.986,1455499803,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,319496.3,319496.3,21982,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499867,145818.00
02/14/2016 20:30,2,0.000,ALERT,211.70,300.57,59.986,1455499803,"201051344000900","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,324383.8,324383.8,17047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499869,145819.00
02/14/2016 20:30,2,0.000,ALERT,211.93,299.67,60.028,1455499803,"201051344000648","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,317368.0,317368.0,17272,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499870,145820.00
02/14/2016 20:30,2,0.000,ALERT,211.93,300.87,59.986,1455499803,"201051344000569","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,325531.1,325531.1,17022,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499872,145821.00
02/14/2016 20:30,2,0.000,ALERT,211.93,300.27,59.975,1455499803,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,318158.9,318158.9,17402,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499874,145822.00
02/14/2016 20:30,2,0.000,ALERT,211.93,300.27,59.986,1455499803,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,313723.0,313723.0,17570,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499876,145823.00
02/14/2016 20:30,2,0.000,ALERT,212.38,300.87,59.970,1455499803,"201051344000576","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,318909.0,318909.0,17103,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455499878,145824.00
02/14/2016 20:30,2,0.000,ALERT,211.48,297.57,59.970,1455499803,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,562261.6,562261.6,10959,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455499880,145825.00
02/14/2016 20:45,2,0.000,ALERT,212.38,300.57,59.970,1455500704,"201051344000645","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,318175.0,318175.0,17225,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500706,145826.00
02/14/2016 20:45,2,0.000,ALERT,211.48,298.77,59.922,1455500704,"274151322000085","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,589936.4,589936.4,10942,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500708,145827.00
02/14/2016 20:45,2,0.000,ALERT,212.61,300.27,59.975,1455500704,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,309753.3,309753.3,17581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500710,145828.00
02/14/2016 20:45,2,0.000,ALERT,211.93,300.57,59.970,1455500704,"201051344000469","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,310578.7,310578.7,17586,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500712,145829.00
02/14/2016 20:45,2,0.000,ALERT,211.25,299.67,59.975,1455500704,"201051344000646","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,315989.8,315989.8,22113,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500713,145830.00
02/14/2016 20:45,2,0.000,ALERT,211.03,298.77,59.970,1455500704,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,597981.0,597981.0,11133,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500715,145831.00
02/14/2016 20:45,2,0.000,ALERT,211.70,299.67,59.970,1455500704,"201051344000585","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,320839.6,320839.6,22116,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455500717,145832.00
02/14/2016 20:45,2,0.000,ALERT,211.48,299.67,59.959,1455500704,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,319991.7,319991.7,21943,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500719,145833.00
02/14/2016 20:45,2,0.000,ALERT,211.93,300.27,59.933,1455500704,"201051344000582","219011344069620",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,313513.3,313513.3,22100,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455500721,145834.00
02/14/2016 20:45,2,0.000,ALERT,211.03,299.37,59.970,1455500704,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,324021.0,324021.0,22068,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500723,145835.00
02/14/2016 20:45,2,0.000,ALERT,211.25,297.87,59.981,1455500704,"274151322000094","219011344069620",0.00,-6.50,0,296.96,299.97,0.0,0.0,0.000,480697.4,480697.4,11531,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500725,145836.00
02/14/2016 20:45,2,0.000,ALERT,211.93,301.17,59.981,1455500704,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,324611.1,324611.1,17512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455500726,145837.00
02/14/2016 20:45,2,0.000,ALERT,211.25,299.67,60.002,1455500704,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,321461.2,321461.2,22047,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455500728,145838.00
02/14/2016 20:45,2,0.000,ALERT,211.48,299.37,59.970,1455500704,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,323628.7,323628.7,22078,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500730,145839.00
02/14/2016 20:45,2,0.000,ALERT,211.70,298.77,59.970,1455500704,"201051344000417","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,317408.4,317408.4,22200,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500732,145840.00
02/14/2016 20:45,2,0.000,ALERT,211.25,298.77,59.933,1455500704,"274151322000083","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,592176.6,592176.6,11167,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500734,145841.00
02/14/2016 20:45,2,0.000,ALERT,212.16,299.37,59.996,1455500704,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,629355.8,629355.8,11185,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500735,145842.00
02/14/2016 20:45,2,0.000,ALERT,211.93,301.17,59.970,1455500704,"201051344000868","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,309513.8,309513.8,17313,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500737,145843.00
02/14/2016 20:45,2,0.000,ALERT,211.03,299.37,59.949,1455500704,"274151322000095","219011344069620",0.00,-6.50,0,298.47,301.47,0.0,0.0,0.000,622339.0,622339.0,11057,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500739,145844.00
02/14/2016 20:45,2,0.000,ALERT,211.70,300.27,59.965,1455500704,"201051344000988","219011344069620",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,307895.6,307895.6,17590,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500741,145845.00
02/14/2016 20:45,2,0.000,ALERT,211.25,298.77,59.965,1455500704,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,321036.2,321036.2,22108,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500743,145846.00
02/14/2016 20:45,2,0.000,ALERT,211.93,300.87,59.975,1455500704,"201051344000458","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,318283.0,318283.0,17520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500744,145847.00
02/14/2016 20:45,2,0.000,ALERT,212.38,300.27,59.970,1455500704,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,316532.1,316532.1,17196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455500746,145848.00
02/14/2016 20:45,2,0.000,ALERT,211.70,299.37,59.981,1455500704,"201051344000685","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,323484.2,323484.2,21955,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500748,145849.00
02/14/2016 20:45,2,0.000,ALERT,211.70,299.07,59.965,1455500704,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,321051.8,321051.8,21931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500750,145850.00
02/14/2016 20:45,2,0.000,ALERT,211.70,299.67,59.954,1455500704,"201051344001145","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,325190.7,325190.7,21854,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455500752,145851.00
02/14/2016 20:45,2,0.000,ALERT,211.25,298.77,59.970,1455500704,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.27,0.0,0.0,0.000,317405.8,317405.8,22143,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455500753,145852.00
02/14/2016 20:45,2,0.000,ALERT,210.80,298.47,59.965,1455500704,"274151322000088","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,574612.3,574612.3,10890,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500755,145853.00
02/14/2016 20:45,2,0.000,ALERT,211.93,298.17,59.938,1455500704,"274151322000068","219011344069620",0.00,-4.00,0,296.66,299.67,0.0,0.0,0.000,480855.5,480855.5,11683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500757,145854.00
02/14/2016 20:45,2,0.000,ALERT,211.25,299.37,59.965,1455500704,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,314098.5,314098.5,22117,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500759,145855.00
02/14/2016 20:45,2,0.000,ALERT,211.48,301.17,59.975,1455500704,"201051344000594","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,320178.0,320178.0,17538,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500761,145856.00
02/14/2016 20:45,2,0.000,ALERT,211.25,298.77,59.954,1455500704,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,320400.2,320400.2,22099,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500762,145857.00
02/14/2016 20:45,2,0.000,ALERT,211.03,299.07,59.986,1455500704,"274151322000054","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,587067.9,587067.9,10920,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500764,145858.00
02/14/2016 20:45,2,0.000,ALERT,212.16,300.27,59.970,1455500704,"201051344000867","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,308977.6,308977.6,17550,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500766,145859.00
02/14/2016 20:45,2,0.000,ALERT,211.48,299.37,59.965,1455500704,"201051344001093","219011344069620",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,319496.3,319496.3,21984,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500768,145860.00
02/14/2016 20:45,2,0.000,ALERT,211.48,299.97,59.970,1455500704,"201051344000900","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,324383.8,324383.8,17049,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500770,145861.00
02/14/2016 20:45,2,0.000,ALERT,211.93,299.37,60.007,1455500704,"201051344000648","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,317368.0,317368.0,17274,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455500772,145862.00
02/14/2016 20:45,2,0.000,ALERT,211.70,300.57,59.928,1455500704,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,325531.1,325531.1,17024,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500773,145863.00
02/14/2016 20:45,2,0.000,ALERT,211.70,300.27,59.986,1455500704,"201051344000983","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,318158.9,318158.9,17404,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500775,145864.00
02/14/2016 20:45,2,0.000,ALERT,211.93,300.27,59.986,1455500704,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,313723.0,313723.0,17572,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500777,145865.00
02/14/2016 20:45,2,0.000,ALERT,212.16,300.87,59.975,1455500704,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,318909.0,318909.0,17105,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500779,145866.00
02/14/2016 20:45,2,0.000,ALERT,211.25,298.17,59.975,1455500704,"274151322000087","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,562261.6,562261.6,10961,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455500781,145867.00
02/14/2016 21:00,2,0.000,ALERT,212.38,300.87,59.896,1455501603,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,318175.0,318175.0,17227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501606,145868.00
02/14/2016 21:00,2,0.000,ALERT,211.70,299.67,59.981,1455501603,"274151322000085","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,589936.4,589936.4,10944,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501607,145869.00
02/14/2016 21:00,2,0.000,ALERT,212.61,300.87,59.949,1455501603,"201051344000633","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,309753.3,309753.3,17583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501609,145870.00
02/14/2016 21:00,2,0.000,ALERT,212.16,301.17,59.949,1455501603,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,310578.7,310578.7,17588,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501611,145871.00
02/14/2016 21:00,2,0.000,ALERT,211.48,299.67,59.981,1455501603,"201051344000646","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,315989.8,315989.8,22115,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501613,145872.00
02/14/2016 21:00,2,0.000,ALERT,211.25,300.27,59.944,1455501603,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,597981.0,597981.0,11135,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501615,145873.00
02/14/2016 21:00,2,0.000,ALERT,211.70,299.97,59.959,1455501603,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,320839.6,320839.6,22118,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455501617,145874.00
02/14/2016 21:00,2,0.000,ALERT,211.70,300.27,59.949,1455501603,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,319991.7,319991.7,21945,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501618,145875.00
02/14/2016 21:00,2,0.000,ALERT,212.16,300.87,59.954,1455501603,"201051344000582","219011344069620",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,313513.3,313513.3,22102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501620,145876.00
02/14/2016 21:00,2,0.000,ALERT,211.03,299.67,59.959,1455501603,"201051344000955","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,324021.0,324021.0,22070,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455501622,145877.00
02/14/2016 21:00,2,0.000,ALERT,211.70,298.47,59.949,1455501603,"274151322000094","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,480697.4,480697.4,11533,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501624,145878.00
02/14/2016 21:00,2,0.000,ALERT,211.93,301.47,59.954,1455501603,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,324611.1,324611.1,17514,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501626,145879.00
02/14/2016 21:00,2,0.000,ALERT,211.48,299.67,60.002,1455501603,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,321461.2,321461.2,22049,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501627,145880.00
02/14/2016 21:00,2,0.000,ALERT,211.70,299.37,59.949,1455501603,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,323628.7,323628.7,22080,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501629,145881.00
02/14/2016 21:00,2,0.000,ALERT,211.70,298.77,59.959,1455501603,"201051344000417","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,317408.4,317408.4,22202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501631,145882.00
02/14/2016 21:00,2,0.000,ALERT,211.70,300.27,59.959,1455501603,"274151322000083","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,592176.6,592176.6,11169,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501633,145883.00
02/14/2016 21:00,2,0.000,ALERT,212.16,299.07,59.954,1455501603,"274151322000076","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,629355.8,629355.8,11187,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501635,145884.00
02/14/2016 21:00,2,0.000,ALERT,211.93,301.47,59.986,1455501603,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,309513.8,309513.8,17315,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501636,145885.00
02/14/2016 21:00,2,0.000,ALERT,211.48,300.27,59.959,1455501603,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,622339.0,622339.0,11059,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501638,145886.00
02/14/2016 21:00,2,0.000,ALERT,211.70,300.87,59.949,1455501603,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,307895.6,307895.6,17592,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501640,145887.00
02/14/2016 21:00,2,0.000,ALERT,211.48,299.07,59.965,1455501603,"201051344001025","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,321036.2,321036.2,22110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455501642,145888.00
02/14/2016 21:00,2,0.000,ALERT,211.93,301.47,59.959,1455501603,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,318283.0,318283.0,17522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501644,145889.00
02/14/2016 21:00,2,0.000,ALERT,212.38,300.87,59.959,1455501603,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,316532.1,316532.1,17198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501645,145890.00
02/14/2016 21:00,2,0.000,ALERT,211.93,299.67,59.965,1455501603,"201051344000685","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,323484.2,323484.2,21957,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501647,145891.00
02/14/2016 21:00,2,0.000,ALERT,211.93,299.37,59.970,1455501603,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,321051.8,321051.8,21933,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455501649,145892.00
02/14/2016 21:00,2,0.000,ALERT,211.93,300.27,59.970,1455501603,"201051344001145","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,325190.7,325190.7,21856,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501651,145893.00
02/14/2016 21:00,2,0.000,ALERT,211.70,299.07,60.012,1455501603,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,317405.8,317405.8,22145,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501653,145894.00
02/14/2016 21:00,2,0.000,ALERT,211.25,299.07,59.986,1455501603,"274151322000088","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,574612.3,574612.3,10892,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501654,145895.00
02/14/2016 21:00,2,0.000,ALERT,212.38,298.77,59.970,1455501603,"274151322000068","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,480855.5,480855.5,11685,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455501656,145896.00
02/14/2016 21:00,2,0.000,ALERT,211.25,299.97,59.970,1455501603,"201051344001135","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,314098.5,314098.5,22119,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501658,145897.00
02/14/2016 21:00,2,0.000,ALERT,211.70,301.17,59.965,1455501603,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,320178.0,320178.0,17540,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501660,145898.00
02/14/2016 21:00,2,0.000,ALERT,211.70,299.07,59.938,1455501603,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,320400.2,320400.2,22101,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501662,145899.00
02/14/2016 21:00,2,0.000,ALERT,211.48,299.37,59.970,1455501603,"274151322000054","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,587067.9,587067.9,10922,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501664,145900.00
02/14/2016 21:00,2,0.000,ALERT,212.38,300.57,59.970,1455501603,"201051344000867","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,308977.6,308977.6,17552,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501665,145901.00
02/14/2016 21:00,2,0.000,ALERT,211.70,299.67,59.981,1455501603,"201051344001093","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,319496.3,319496.3,21986,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501667,145902.00
02/14/2016 21:00,2,0.000,ALERT,211.93,300.87,59.933,1455501603,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,324383.8,324383.8,17051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455501669,145903.00
02/14/2016 21:00,2,0.000,ALERT,212.16,299.97,59.981,1455501603,"201051344000648","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,317368.0,317368.0,17276,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501671,145904.00
02/14/2016 21:00,2,0.000,ALERT,212.16,301.17,59.970,1455501603,"201051344000569","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,325531.1,325531.1,17026,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501673,145905.00
02/14/2016 21:00,2,0.000,ALERT,211.93,300.87,59.970,1455501603,"201051344000983","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,318158.9,318158.9,17406,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501674,145906.00
02/14/2016 21:00,2,0.000,ALERT,212.16,300.57,59.965,1455501603,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,313723.0,313723.0,17574,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501676,145907.00
02/14/2016 21:00,2,0.000,ALERT,212.38,301.17,59.938,1455501603,"201051344000576","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,318909.0,318909.0,17107,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501678,145908.00
02/14/2016 21:00,2,0.000,ALERT,211.70,299.07,59.996,1455501603,"274151322000087","219011344069620",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,562261.6,562261.6,10963,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455501680,145909.00
02/14/2016 21:15,2,0.000,ALERT,212.83,301.17,59.981,1455502506,"201051344000645","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,318175.0,318175.0,17229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502508,145910.00
02/14/2016 21:15,2,0.000,ALERT,212.16,299.97,59.970,1455502506,"274151322000085","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,589936.4,589936.4,10946,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502510,145911.00
02/14/2016 21:15,2,0.000,ALERT,213.06,301.17,60.007,1455502506,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,309753.3,309753.3,17585,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502512,145912.00
02/14/2016 21:15,2,0.000,ALERT,212.38,301.17,59.949,1455502506,"201051344000469","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,310578.7,310578.7,17590,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502514,145913.00
02/14/2016 21:15,2,0.000,ALERT,211.70,300.27,59.986,1455502506,"201051344000646","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,315989.8,315989.8,22117,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502515,145914.00
02/14/2016 21:15,2,0.000,ALERT,211.48,300.27,59.981,1455502506,"274151322000052","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,597981.0,597981.0,11137,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502517,145915.00
02/14/2016 21:15,2,0.000,ALERT,211.93,299.97,59.975,1455502506,"201051344000585","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,320839.6,320839.6,22120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502519,145916.00
02/14/2016 21:15,2,0.000,ALERT,211.70,300.27,60.002,1455502506,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,319991.7,319991.7,21947,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502521,145917.00
02/14/2016 21:15,2,0.000,ALERT,212.38,301.17,59.954,1455502506,"201051344000582","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,313513.3,313513.3,22104,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502523,145918.00
02/14/2016 21:15,2,0.000,ALERT,211.48,299.97,59.981,1455502506,"201051344000955","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,324021.0,324021.0,22072,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502524,145919.00
02/14/2016 21:15,2,0.000,ALERT,211.70,299.37,59.975,1455502506,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,480697.4,480697.4,11535,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502526,145920.00
02/14/2016 21:15,2,0.000,ALERT,212.38,302.07,59.996,1455502506,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,324611.1,324611.1,17516,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502528,145921.00
02/14/2016 21:15,2,0.000,ALERT,211.48,299.97,59.986,1455502506,"201051344000890","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,321461.2,321461.2,22051,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502530,145922.00
02/14/2016 21:15,2,0.000,ALERT,211.93,299.67,59.981,1455502506,"201051344000438","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,323628.7,323628.7,22082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502532,145923.00
02/14/2016 21:15,2,0.000,ALERT,212.16,299.37,59.986,1455502506,"201051344000417","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,317408.4,317408.4,22204,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502533,145924.00
02/14/2016 21:15,2,0.000,ALERT,211.70,299.97,59.959,1455502506,"274151322000083","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,592176.6,592176.6,11171,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502535,145925.00
02/14/2016 21:15,2,0.000,ALERT,212.61,300.27,59.981,1455502506,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,629355.8,629355.8,11189,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502537,145926.00
02/14/2016 21:15,2,0.000,ALERT,212.38,302.37,59.986,1455502506,"201051344000868","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,309513.8,309513.8,17317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502539,145927.00
02/14/2016 21:15,2,0.000,ALERT,211.93,301.17,59.981,1455502506,"274151322000095","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,622339.0,622339.0,11061,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502541,145928.00
02/14/2016 21:15,2,0.000,ALERT,212.16,301.17,59.986,1455502506,"201051344000988","219011344069620",0.00,-5.50,0,296.66,303.28,0.0,0.0,0.000,307895.6,307895.6,17594,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502543,145929.00
02/14/2016 21:15,2,0.000,ALERT,211.70,299.07,59.981,1455502506,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,321036.2,321036.2,22112,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502545,145930.00
02/14/2016 21:15,2,0.000,ALERT,212.16,301.17,59.981,1455502506,"201051344000458","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,318283.0,318283.0,17524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502546,145931.00
02/14/2016 21:15,2,0.000,ALERT,212.83,301.17,60.023,1455502506,"201051344000853","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,316532.1,316532.1,17200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502548,145932.00
02/14/2016 21:15,2,0.000,ALERT,212.16,299.97,59.986,1455502506,"201051344000685","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,323484.2,323484.2,21959,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502550,145933.00
02/14/2016 21:15,2,0.000,ALERT,212.16,299.67,59.981,1455502506,"201051344000917","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,321051.8,321051.8,21935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502552,145934.00
02/14/2016 21:15,2,0.000,ALERT,212.16,300.27,59.975,1455502506,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,325190.7,325190.7,21858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502553,145935.00
02/14/2016 21:15,2,0.000,ALERT,211.93,299.37,59.986,1455502506,"201051344000651","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,317405.8,317405.8,22147,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502555,145936.00
02/14/2016 21:15,2,0.000,ALERT,211.25,299.07,59.981,1455502506,"274151322000088","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,574612.3,574612.3,10894,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502557,145937.00
02/14/2016 21:15,2,0.000,ALERT,212.61,299.37,59.986,1455502506,"274151322000068","219011344069620",0.00,-5.00,0,297.57,300.57,0.0,0.0,0.000,480855.5,480855.5,11687,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502559,145938.00
02/14/2016 21:15,2,0.000,ALERT,211.48,299.97,59.965,1455502506,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,314098.5,314098.5,22121,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502561,145939.00
02/14/2016 21:15,2,0.000,ALERT,211.70,301.17,59.991,1455502506,"201051344000594","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,320178.0,320178.0,17542,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502562,145940.00
02/14/2016 21:15,2,0.000,ALERT,211.70,299.67,59.949,1455502506,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.88,0.0,0.0,0.000,320400.2,320400.2,22103,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502564,145941.00
02/14/2016 21:15,2,0.000,ALERT,211.70,299.97,59.986,1455502506,"274151322000054","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,587067.9,587067.9,10924,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502567,145942.00
02/14/2016 21:15,2,0.000,ALERT,212.61,300.87,59.991,1455502506,"201051344000867","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,308977.6,308977.6,17554,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502568,145943.00
02/14/2016 21:15,2,0.000,ALERT,211.70,299.97,59.986,1455502506,"201051344001093","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,319496.3,319496.3,21988,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502570,145944.00
02/14/2016 21:15,2,0.000,ALERT,212.16,301.17,59.996,1455502506,"201051344000900","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,324383.8,324383.8,17053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502572,145945.00
02/14/2016 21:15,2,0.000,ALERT,212.61,300.57,59.996,1455502506,"201051344000648","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,317368.0,317368.0,17278,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502574,145946.00
02/14/2016 21:15,2,0.000,ALERT,212.38,301.77,59.954,1455502506,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,325531.1,325531.1,17028,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502576,145947.00
02/14/2016 21:15,2,0.000,ALERT,212.16,301.17,59.959,1455502506,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,318158.9,318158.9,17408,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502577,145948.00
02/14/2016 21:15,2,0.000,ALERT,212.38,301.17,59.981,1455502506,"201051344001158","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,313723.0,313723.0,17576,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502579,145949.00
02/14/2016 21:15,2,0.000,ALERT,212.83,301.77,59.991,1455502506,"201051344000576","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,318909.0,318909.0,17109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455502581,145950.00
02/14/2016 21:15,2,0.000,ALERT,211.93,298.77,59.991,1455502506,"274151322000087","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,562261.6,562261.6,10965,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455502583,145951.00
