ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 21:30,2,0.000,ALERT,213.06,302.07,59.986,1455503404,"201051344000645","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,318175.0,318175.0,17231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503406,145952.00
02/14/2016 21:30,2,0.000,ALERT,211.93,299.37,59.991,1455503404,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,589936.4,589936.4,10948,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503408,145953.00
02/14/2016 21:30,2,0.000,ALERT,213.06,301.77,59.986,1455503404,"201051344000633","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,309753.3,309753.3,17587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503410,145954.00
02/14/2016 21:30,2,0.000,ALERT,212.61,302.07,59.986,1455503404,"201051344000469","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,310578.7,310578.7,17592,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503411,145955.00
02/14/2016 21:30,2,0.000,ALERT,212.16,301.17,59.986,1455503404,"201051344000646","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,315989.8,315989.8,22119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503413,145956.00
02/14/2016 21:30,2,0.000,ALERT,211.70,300.27,59.981,1455503404,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,597981.0,597981.0,11139,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503415,145957.00
02/14/2016 21:30,2,0.000,ALERT,212.61,301.47,59.991,1455503404,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,320839.6,320839.6,22122,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503417,145958.00
02/14/2016 21:30,2,0.000,ALERT,212.38,301.47,59.991,1455503404,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,319991.7,319991.7,21949,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503419,145959.00
02/14/2016 21:30,2,0.000,ALERT,213.06,302.07,60.012,1455503404,"201051344000582","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,313513.3,313513.3,22106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503421,145960.00
02/14/2016 21:30,2,0.000,ALERT,211.93,300.87,60.034,1455503404,"201051344000955","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,324021.0,324021.0,22074,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503422,145961.00
02/14/2016 21:30,2,0.000,ALERT,211.93,299.97,59.996,1455503404,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,480697.4,480697.4,11537,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503424,145962.00
02/14/2016 21:30,2,0.000,ALERT,212.61,302.68,60.007,1455503404,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,324611.1,324611.1,17518,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503426,145963.00
02/14/2016 21:30,2,0.000,ALERT,212.38,301.47,59.996,1455503404,"201051344000890","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,321461.2,321461.2,22053,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503428,145964.00
02/14/2016 21:30,2,0.000,ALERT,212.61,301.17,59.991,1455503404,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,323628.7,323628.7,22084,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503430,145965.00
02/14/2016 21:30,2,0.000,ALERT,212.61,300.57,59.991,1455503404,"201051344000417","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,317408.4,317408.4,22206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503432,145966.00
02/14/2016 21:30,2,0.000,ALERT,212.16,300.57,59.975,1455503404,"274151322000083","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,592176.6,592176.6,11173,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503433,145967.00
02/14/2016 21:30,2,0.000,ALERT,212.61,300.27,59.970,1455503404,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,629355.8,629355.8,11191,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503435,145968.00
02/14/2016 21:30,2,0.000,ALERT,212.61,302.98,59.986,1455503404,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,309513.8,309513.8,17319,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503437,145969.00
02/14/2016 21:30,2,0.000,ALERT,212.16,301.17,59.970,1455503404,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,622339.0,622339.0,11063,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503439,145970.00
02/14/2016 21:30,2,0.000,ALERT,212.61,302.37,59.991,1455503404,"201051344000988","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,307895.6,307895.6,17596,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503441,145971.00
02/14/2016 21:30,2,0.000,ALERT,212.38,300.27,59.986,1455503404,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,321036.2,321036.2,22114,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503443,145972.00
02/14/2016 21:30,2,0.000,ALERT,212.61,302.68,60.002,1455503404,"201051344000458","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,318283.0,318283.0,17526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503444,145973.00
02/14/2016 21:30,2,0.000,ALERT,213.29,302.07,59.981,1455503404,"201051344000853","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,316532.1,316532.1,17202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503446,145974.00
02/14/2016 21:30,2,0.000,ALERT,212.83,301.47,59.986,1455503404,"201051344000685","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,323484.2,323484.2,21961,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503448,145975.00
02/14/2016 21:30,2,0.000,ALERT,212.83,300.87,59.986,1455503404,"201051344000917","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,321051.8,321051.8,21937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503450,145976.00
02/14/2016 21:30,2,0.000,ALERT,212.83,301.47,59.991,1455503404,"201051344001145","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,325190.7,325190.7,21860,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503452,145977.00
02/14/2016 21:30,2,0.000,ALERT,212.61,300.57,60.007,1455503404,"201051344000651","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,317405.8,317405.8,22149,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503454,145978.00
02/14/2016 21:30,2,0.000,ALERT,211.93,300.27,59.986,1455503404,"274151322000088","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,574612.3,574612.3,10896,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503455,145979.00
02/14/2016 21:30,2,0.000,ALERT,213.06,299.97,59.959,1455503404,"274151322000068","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,480855.5,480855.5,11689,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503457,145980.00
02/14/2016 21:30,2,0.000,ALERT,212.16,301.17,59.944,1455503404,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,314098.5,314098.5,22123,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503459,145981.00
02/14/2016 21:30,2,0.000,ALERT,212.16,302.37,59.991,1455503404,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,320178.0,320178.0,17544,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503461,145982.00
02/14/2016 21:30,2,0.000,ALERT,212.38,300.87,59.991,1455503404,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.88,0.0,0.0,0.000,320400.2,320400.2,22105,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503462,145983.00
02/14/2016 21:30,2,0.000,ALERT,211.93,301.17,59.986,1455503404,"274151322000054","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,587067.9,587067.9,10926,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503464,145984.00
02/14/2016 21:30,2,0.000,ALERT,212.83,301.77,60.012,1455503404,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,308977.6,308977.6,17556,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503466,145985.00
02/14/2016 21:30,2,0.000,ALERT,212.38,301.17,59.970,1455503404,"201051344001093","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,319496.3,319496.3,21990,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503468,145986.00
02/14/2016 21:30,2,0.000,ALERT,212.61,302.07,59.981,1455503404,"201051344000900","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,324383.8,324383.8,17055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503470,145987.00
02/14/2016 21:30,2,0.000,ALERT,212.83,301.17,60.034,1455503404,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,317368.0,317368.0,17280,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503472,145988.00
02/14/2016 21:30,2,0.000,ALERT,212.61,302.37,60.023,1455503404,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,325531.1,325531.1,17030,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503473,145989.00
02/14/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1455503404,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,318158.9,318158.9,17410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503475,145990.00
02/14/2016 21:30,2,0.000,ALERT,212.83,302.07,59.981,1455503404,"201051344001158","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,313723.0,313723.0,17578,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503477,145991.00
02/14/2016 21:30,2,0.000,ALERT,213.29,302.68,59.986,1455503404,"201051344000576","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,318909.0,318909.0,17111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455503479,145992.00
02/14/2016 21:30,2,0.000,ALERT,212.16,299.37,60.018,1455503404,"274151322000087","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,562261.6,562261.6,10967,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455503481,145993.00
02/14/2016 21:45,2,0.000,ALERT,213.51,301.77,59.965,1455504304,"201051344000645","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,318175.0,318175.0,17233,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504306,145994.00
02/14/2016 21:45,2,0.000,ALERT,212.61,299.97,59.970,1455504304,"274151322000085","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,589936.4,589936.4,10950,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504308,145995.00
02/14/2016 21:45,2,0.000,ALERT,213.74,301.77,59.954,1455504304,"201051344000633","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,309753.3,309753.3,17589,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504310,145996.00
02/14/2016 21:45,2,0.000,ALERT,213.06,301.77,59.949,1455504304,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,310578.7,310578.7,17594,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455504312,145997.00
02/14/2016 21:45,2,0.000,ALERT,212.38,301.47,60.007,1455504304,"201051344000646","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,315989.8,315989.8,22121,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455504313,145998.00
02/14/2016 21:45,2,0.000,ALERT,212.38,300.27,59.970,1455504304,"274151322000052","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,597981.0,597981.0,11141,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504315,145999.00
02/14/2016 21:45,2,0.000,ALERT,212.83,301.77,59.975,1455504304,"201051344000585","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,320839.6,320839.6,22124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504317,146000.00
02/14/2016 21:45,2,0.000,ALERT,212.61,301.47,59.981,1455504304,"201051344001230","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,319991.7,319991.7,21951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504319,146001.00
02/14/2016 21:45,2,0.000,ALERT,213.29,302.68,59.954,1455504304,"201051344000582","219011344069620",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,313513.3,313513.3,22108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504320,146002.00
02/14/2016 21:45,2,0.000,ALERT,212.16,301.17,59.986,1455504304,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,324021.0,324021.0,22076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504322,146003.00
02/14/2016 21:45,2,0.000,ALERT,212.38,299.67,59.991,1455504304,"274151322000094","219011344069620",0.00,-6.50,0,298.17,301.47,0.0,0.0,0.000,480697.4,480697.4,11539,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504324,146004.00
02/14/2016 21:45,2,0.000,ALERT,213.06,302.37,60.034,1455504304,"201051344000579","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,324611.1,324611.1,17520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455504326,146005.00
02/14/2016 21:45,2,0.000,ALERT,212.38,301.77,59.986,1455504304,"201051344000890","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,321461.2,321461.2,22055,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504328,146006.00
02/14/2016 21:45,2,0.000,ALERT,212.83,301.47,59.996,1455504304,"201051344000438","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,323628.7,323628.7,22086,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504330,146007.00
02/14/2016 21:45,2,0.000,ALERT,212.83,300.87,59.959,1455504304,"201051344000417","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,317408.4,317408.4,22208,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504332,146008.00
02/14/2016 21:45,2,0.000,ALERT,212.38,300.57,59.986,1455504304,"274151322000083","219011344069620",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,592176.6,592176.6,11175,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504333,146009.00
02/14/2016 21:45,2,0.000,ALERT,213.06,300.27,59.991,1455504304,"274151322000076","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,629355.8,629355.8,11193,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504335,146010.00
02/14/2016 21:45,2,0.000,ALERT,212.83,303.28,59.949,1455504304,"201051344000868","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,309513.8,309513.8,17321,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455504337,146011.00
02/14/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1455504304,"274151322000095","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,622339.0,622339.0,11065,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504339,146012.00
02/14/2016 21:45,2,0.000,ALERT,212.83,302.68,59.991,1455504304,"201051344000988","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,307895.6,307895.6,17598,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455504341,146013.00
02/14/2016 21:45,2,0.000,ALERT,212.61,300.57,59.959,1455504304,"201051344001025","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,321036.2,321036.2,22116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504342,146014.00
02/14/2016 21:45,2,0.000,ALERT,212.83,302.68,59.996,1455504304,"201051344000458","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,318283.0,318283.0,17528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504344,146015.00
02/14/2016 21:45,2,0.000,ALERT,213.51,302.37,60.039,1455504304,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,316532.1,316532.1,17204,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504346,146016.00
02/14/2016 21:45,2,0.000,ALERT,213.06,301.17,60.002,1455504304,"201051344000685","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,323484.2,323484.2,21963,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504348,146017.00
02/14/2016 21:45,2,0.000,ALERT,212.83,301.17,59.991,1455504304,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,321051.8,321051.8,21939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504350,146018.00
02/14/2016 21:45,2,0.000,ALERT,212.83,301.77,59.944,1455504304,"201051344001145","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,325190.7,325190.7,21862,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504352,146019.00
02/14/2016 21:45,2,0.000,ALERT,212.61,300.57,59.991,1455504304,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,317405.8,317405.8,22151,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504353,146020.00
02/14/2016 21:45,2,0.000,ALERT,212.16,300.27,60.028,1455504304,"274151322000088","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,574612.3,574612.3,10898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455504355,146021.00
02/14/2016 21:45,2,0.000,ALERT,213.06,299.37,59.981,1455504304,"274151322000068","219011344069620",0.00,-5.00,0,298.17,301.47,0.0,0.0,0.000,480855.5,480855.5,11691,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504357,146022.00
02/14/2016 21:45,2,0.000,ALERT,212.38,301.77,59.991,1455504304,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,314098.5,314098.5,22125,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455504359,146023.00
02/14/2016 21:45,2,0.000,ALERT,212.61,302.98,59.991,1455504304,"201051344000594","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,320178.0,320178.0,17546,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504361,146024.00
02/14/2016 21:45,2,0.000,ALERT,212.61,301.17,60.018,1455504304,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,320400.2,320400.2,22107,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504363,146025.00
02/14/2016 21:45,2,0.000,ALERT,212.16,300.57,59.996,1455504304,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,587067.9,587067.9,10928,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504365,146026.00
02/14/2016 21:45,2,0.000,ALERT,213.29,301.77,59.986,1455504304,"201051344000867","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,308977.6,308977.6,17558,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504366,146027.00
02/14/2016 21:45,2,0.000,ALERT,212.61,301.47,59.986,1455504304,"201051344001093","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,319496.3,319496.3,21992,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455504368,146028.00
02/14/2016 21:45,2,0.000,ALERT,212.83,302.37,59.996,1455504304,"201051344000900","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,324383.8,324383.8,17057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504370,146029.00
02/14/2016 21:45,2,0.000,ALERT,213.29,301.47,59.986,1455504304,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,317368.0,317368.0,17282,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504372,146030.00
02/14/2016 21:45,2,0.000,ALERT,213.06,302.68,59.986,1455504304,"201051344000569","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,325531.1,325531.1,17032,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504373,146031.00
02/14/2016 21:45,2,0.000,ALERT,212.83,302.37,59.986,1455504304,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,318158.9,318158.9,17412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504375,146032.00
02/14/2016 21:45,2,0.000,ALERT,213.06,302.37,59.959,1455504304,"201051344001158","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,313723.0,313723.0,17580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504377,146033.00
02/14/2016 21:45,2,0.000,ALERT,213.51,302.68,59.938,1455504304,"201051344000576","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,318909.0,318909.0,17113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504379,146034.00
02/14/2016 21:45,2,0.000,ALERT,212.38,299.07,59.970,1455504304,"274151322000087","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,562261.6,562261.6,10969,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455504381,146035.00
02/14/2016 22:00,2,0.000,ALERT,213.74,302.68,59.970,1455505204,"201051344000645","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,318175.0,318175.0,17235,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505206,146036.00
02/14/2016 22:00,2,0.000,ALERT,212.83,301.77,59.944,1455505204,"274151322000085","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,589936.4,589936.4,10952,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505208,146037.00
02/14/2016 22:00,2,0.000,ALERT,213.96,302.37,59.965,1455505204,"201051344000633","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,309753.3,309753.3,17591,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505210,146038.00
02/14/2016 22:00,2,0.000,ALERT,213.29,302.68,59.981,1455505204,"201051344000469","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,310578.7,310578.7,17596,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505211,146039.00
02/14/2016 22:00,2,0.000,ALERT,213.06,302.07,59.970,1455505204,"201051344000646","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,315989.8,315989.8,22123,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505213,146040.00
02/14/2016 22:00,2,0.000,ALERT,212.61,302.37,59.954,1455505204,"274151322000052","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,597981.0,597981.0,11143,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505215,146041.00
02/14/2016 22:00,2,0.000,ALERT,213.29,302.07,59.981,1455505204,"201051344000585","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,320839.6,320839.6,22126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455505217,146042.00
02/14/2016 22:00,2,0.000,ALERT,213.29,302.37,59.981,1455505204,"201051344001230","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,319991.7,319991.7,21953,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455505219,146043.00
02/14/2016 22:00,2,0.000,ALERT,213.74,303.28,59.975,1455505204,"201051344000582","219011344069620",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,313513.3,313513.3,22110,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505221,146044.00
02/14/2016 22:00,2,0.000,ALERT,212.83,302.07,59.965,1455505204,"201051344000955","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,324021.0,324021.0,22078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505223,146045.00
02/14/2016 22:00,2,0.000,ALERT,212.83,301.47,59.944,1455505204,"274151322000094","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,480697.4,480697.4,11541,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455505224,146046.00
02/14/2016 22:00,2,0.000,ALERT,213.29,302.98,59.975,1455505204,"201051344000579","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,324611.1,324611.1,17522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505226,146047.00
02/14/2016 22:00,2,0.000,ALERT,213.29,302.37,59.970,1455505204,"201051344000890","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,321461.2,321461.2,22057,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505228,146048.00
02/14/2016 22:00,2,0.000,ALERT,213.29,302.07,59.970,1455505204,"201051344000438","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,323628.7,323628.7,22088,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455505230,146049.00
02/14/2016 22:00,2,0.000,ALERT,213.51,301.47,59.975,1455505204,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,317408.4,317408.4,22210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505232,146050.00
02/14/2016 22:00,2,0.000,ALERT,212.83,302.07,59.938,1455505204,"274151322000083","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,592176.6,592176.6,11177,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505233,146051.00
02/14/2016 22:00,2,0.000,ALERT,213.51,302.37,59.965,1455505204,"274151322000076","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,629355.8,629355.8,11195,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505235,146052.00
02/14/2016 22:00,2,0.000,ALERT,213.29,302.98,59.970,1455505204,"201051344000868","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,309513.8,309513.8,17323,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505237,146053.00
02/14/2016 22:00,2,0.000,ALERT,212.83,302.98,59.975,1455505204,"274151322000095","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,622339.0,622339.0,11067,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505239,146054.00
02/14/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1455505204,"201051344000988","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,307895.6,307895.6,17600,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505241,146055.00
02/14/2016 22:00,2,0.000,ALERT,213.29,301.17,59.986,1455505204,"201051344001025","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,321036.2,321036.2,22118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505242,146056.00
02/14/2016 22:00,2,0.000,ALERT,213.29,302.68,59.975,1455505204,"201051344000458","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,318283.0,318283.0,17530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505244,146057.00
02/14/2016 22:00,2,0.000,ALERT,213.96,302.37,59.970,1455505204,"201051344000853","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,316532.1,316532.1,17206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505246,146058.00
02/14/2016 22:00,2,0.000,ALERT,212.38,299.97,60.002,1455505204,"201051344000685","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,323484.2,323484.2,21965,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505248,146059.00
02/14/2016 22:00,2,0.000,ALERT,212.83,300.57,59.970,1455505204,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,321051.8,321051.8,21941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505250,146060.00
02/14/2016 22:00,2,0.000,ALERT,213.06,301.47,59.959,1455505204,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,325190.7,325190.7,21864,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505252,146061.00
02/14/2016 22:00,2,0.000,ALERT,213.29,301.17,59.975,1455505204,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,317405.8,317405.8,22153,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505253,146062.00
02/14/2016 22:00,2,0.000,ALERT,212.61,301.77,59.922,1455505204,"274151322000088","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,574612.3,574612.3,10900,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505255,146063.00
02/14/2016 22:00,2,0.000,ALERT,213.74,301.17,59.928,1455505204,"274151322000068","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,480855.5,480855.5,11693,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505257,146064.00
02/14/2016 22:00,2,0.000,ALERT,213.06,301.77,59.981,1455505204,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,314098.5,314098.5,22127,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505259,146065.00
02/14/2016 22:00,2,0.000,ALERT,212.83,302.98,59.975,1455505204,"201051344000594","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,320178.0,320178.0,17548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455505261,146066.00
02/14/2016 22:00,2,0.000,ALERT,213.29,301.77,59.975,1455505204,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,320400.2,320400.2,22109,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455505263,146067.00
02/14/2016 22:00,2,0.000,ALERT,212.61,302.37,59.975,1455505204,"274151322000054","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,587067.9,587067.9,10930,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505265,146068.00
02/14/2016 22:00,2,0.000,ALERT,213.51,302.37,59.975,1455505204,"201051344000867","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,308977.6,308977.6,17560,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455505266,146069.00
02/14/2016 22:00,2,0.000,ALERT,213.29,301.77,59.949,1455505204,"201051344001093","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,319496.3,319496.3,21994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505268,146070.00
02/14/2016 22:00,2,0.000,ALERT,213.06,302.68,59.970,1455505204,"201051344000900","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,324383.8,324383.8,17059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505270,146071.00
02/14/2016 22:00,2,0.000,ALERT,213.51,301.77,59.959,1455505204,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,317368.0,317368.0,17284,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505272,146072.00
02/14/2016 22:00,2,0.000,ALERT,213.51,303.28,59.970,1455505204,"201051344000569","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,325531.1,325531.1,17034,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505274,146073.00
02/14/2016 22:00,2,0.000,ALERT,213.29,302.68,59.959,1455505204,"201051344000983","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,318158.9,318158.9,17414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455505276,146074.00
02/14/2016 22:00,2,0.000,ALERT,213.51,302.37,59.928,1455505204,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,313723.0,313723.0,17582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505278,146075.00
02/14/2016 22:00,2,0.000,ALERT,213.74,302.98,59.970,1455505204,"201051344000576","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,318909.0,318909.0,17115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505280,146076.00
02/14/2016 22:00,2,0.000,ALERT,213.06,300.57,59.954,1455505204,"274151322000087","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,562261.6,562261.6,10971,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455505281,146077.00
02/14/2016 22:15,2,0.000,ALERT,213.74,302.98,60.012,1455506104,"201051344000645","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,318175.0,318175.0,17237,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506107,146078.00
02/14/2016 22:15,2,0.000,ALERT,212.38,300.27,59.944,1455506104,"274151322000085","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,589936.4,589936.4,10954,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506108,146079.00
02/14/2016 22:15,2,0.000,ALERT,214.19,302.68,59.981,1455506104,"201051344000633","219011344069620",0.00,-6.00,0,298.17,305.08,0.0,0.0,0.000,309753.3,309753.3,17593,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506110,146080.00
02/14/2016 22:15,2,0.000,ALERT,213.51,302.98,59.975,1455506104,"201051344000469","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,310578.7,310578.7,17598,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506112,146081.00
02/14/2016 22:15,2,0.000,ALERT,213.06,302.07,59.975,1455506104,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,315989.8,315989.8,22125,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506114,146082.00
02/14/2016 22:15,2,0.000,ALERT,211.93,299.67,59.981,1455506104,"274151322000052","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,597981.0,597981.0,11145,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506116,146083.00
02/14/2016 22:15,2,0.000,ALERT,213.29,302.68,59.991,1455506104,"201051344000585","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,320839.6,320839.6,22128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455506117,146084.00
02/14/2016 22:15,2,0.000,ALERT,213.06,302.37,59.975,1455506104,"201051344001230","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,319991.7,319991.7,21955,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506119,146085.00
02/14/2016 22:15,2,0.000,ALERT,213.51,302.98,60.002,1455506104,"201051344000582","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,313513.3,313513.3,22112,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506121,146086.00
02/14/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1455506104,"201051344000955","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,324021.0,324021.0,22080,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506123,146087.00
02/14/2016 22:15,2,0.000,ALERT,212.16,299.67,59.975,1455506104,"274151322000094","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,480697.4,480697.4,11543,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506125,146088.00
02/14/2016 22:15,2,0.000,ALERT,213.51,303.88,59.975,1455506104,"201051344000579","219011344069620",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,324611.1,324611.1,17524,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506126,146089.00
02/14/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1455506104,"201051344000890","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,321461.2,321461.2,22059,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506128,146090.00
02/14/2016 22:15,2,0.000,ALERT,213.29,301.77,60.018,1455506104,"201051344000438","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,323628.7,323628.7,22090,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506130,146091.00
02/14/2016 22:15,2,0.000,ALERT,213.51,301.77,59.959,1455506104,"201051344000417","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,317408.4,317408.4,22212,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455506132,146092.00
02/14/2016 22:15,2,0.000,ALERT,212.38,301.47,59.965,1455506104,"274151322000083","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,592176.6,592176.6,11179,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455506133,146093.00
02/14/2016 22:15,2,0.000,ALERT,212.83,300.57,59.996,1455506104,"274151322000076","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,629355.8,629355.8,11197,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506136,146094.00
02/14/2016 22:15,2,0.000,ALERT,213.51,303.58,59.965,1455506104,"201051344000868","219011344069620",0.00,-6.00,0,300.57,306.28,0.0,0.0,0.000,309513.8,309513.8,17325,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506138,146095.00
02/14/2016 22:15,2,0.000,ALERT,212.38,301.77,59.970,1455506104,"274151322000095","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,622339.0,622339.0,11069,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506140,146096.00
