ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 22:15,2,0.000,ALERT,213.29,302.98,59.954,1455506104,"201051344000988","219011344069620",0.00,-5.50,0,297.26,305.08,0.0,0.0,0.000,307895.6,307895.6,17602,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506142,146097.00
02/14/2016 22:15,2,0.000,ALERT,213.06,301.47,59.970,1455506104,"201051344001025","219011344069620",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,321036.2,321036.2,22120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506143,146098.00
02/14/2016 22:15,2,0.000,ALERT,213.29,303.28,59.970,1455506104,"201051344000458","219011344069620",0.00,-3.50,0,299.97,306.28,0.0,0.0,0.000,318283.0,318283.0,17532,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455506145,146099.00
02/14/2016 22:15,2,0.000,ALERT,213.96,302.98,59.954,1455506104,"201051344000853","219011344069620",0.00,-6.00,0,298.77,305.68,0.0,0.0,0.000,316532.1,316532.1,17208,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506147,146100.00
02/14/2016 22:15,2,0.000,ALERT,213.51,302.07,59.965,1455506104,"201051344000685","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,323484.2,323484.2,21967,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506149,146101.00
02/14/2016 22:15,2,0.000,ALERT,213.51,301.77,59.965,1455506104,"201051344000917","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,321051.8,321051.8,21943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506150,146102.00
02/14/2016 22:15,2,0.000,ALERT,213.29,302.37,59.965,1455506104,"201051344001145","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,325190.7,325190.7,21866,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506152,146103.00
02/14/2016 22:15,2,0.000,ALERT,213.06,301.17,59.965,1455506104,"201051344000651","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,317405.8,317405.8,22155,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506154,146104.00
02/14/2016 22:15,2,0.000,ALERT,211.70,300.57,59.954,1455506104,"274151322000088","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,574612.3,574612.3,10902,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506156,146105.00
02/14/2016 22:15,2,0.000,ALERT,212.83,300.27,59.959,1455506104,"274151322000068","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,480855.5,480855.5,11695,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455506158,146106.00
02/14/2016 22:15,2,0.000,ALERT,212.61,302.07,59.965,1455506104,"201051344001135","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,314098.5,314098.5,22129,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506159,146107.00
02/14/2016 22:15,2,0.000,ALERT,213.06,303.58,59.965,1455506104,"201051344000594","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,320178.0,320178.0,17550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506161,146108.00
02/14/2016 22:15,2,0.000,ALERT,213.06,301.47,59.965,1455506104,"201051344001203","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,320400.2,320400.2,22111,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455506163,146109.00
02/14/2016 22:15,2,0.000,ALERT,211.93,300.57,59.965,1455506104,"274151322000054","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,587067.9,587067.9,10932,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506165,146110.00
02/14/2016 22:15,2,0.000,ALERT,213.74,302.98,59.954,1455506104,"201051344000867","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,308977.6,308977.6,17562,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506167,146111.00
02/14/2016 22:15,2,0.000,ALERT,213.06,302.07,59.959,1455506104,"201051344001093","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,319496.3,319496.3,21996,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506168,146112.00
02/14/2016 22:15,2,0.000,ALERT,213.29,302.98,59.949,1455506104,"201051344000900","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,324383.8,324383.8,17061,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455506170,146113.00
02/14/2016 22:15,2,0.000,ALERT,213.74,302.37,59.949,1455506104,"201051344000648","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,317368.0,317368.0,17286,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506172,146114.00
02/14/2016 22:15,2,0.000,ALERT,213.51,303.58,59.975,1455506104,"201051344000569","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,325531.1,325531.1,17036,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506174,146115.00
02/14/2016 22:15,2,0.000,ALERT,213.51,303.28,59.975,1455506104,"201051344000983","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,318158.9,318158.9,17416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506176,146116.00
02/14/2016 22:15,2,0.000,ALERT,213.74,302.98,59.949,1455506104,"201051344001158","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,313723.0,313723.0,17584,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455506178,146117.00
02/14/2016 22:15,2,0.000,ALERT,213.96,303.58,59.949,1455506104,"201051344000576","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,318909.0,318909.0,17117,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506179,146118.00
02/14/2016 22:15,2,0.000,ALERT,212.16,299.67,59.965,1455506104,"274151322000087","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,562261.6,562261.6,10973,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455506181,146119.00
02/14/2016 22:30,2,0.000,ALERT,213.74,302.98,59.991,1455507003,"201051344000645","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,318175.0,318175.0,17239,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507005,146120.00
02/14/2016 22:30,2,0.000,ALERT,211.93,299.67,59.981,1455507003,"274151322000085","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,589936.4,589936.4,10956,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507007,146121.00
02/14/2016 22:30,2,0.000,ALERT,213.96,302.68,59.986,1455507003,"201051344000633","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,309753.3,309753.3,17595,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507009,146122.00
02/14/2016 22:30,2,0.000,ALERT,213.29,302.98,59.970,1455507003,"201051344000469","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,310578.7,310578.7,17600,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507011,146123.00
02/14/2016 22:30,2,0.000,ALERT,212.38,301.17,59.981,1455507003,"201051344000646","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,315989.8,315989.8,22127,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507013,146124.00
02/14/2016 22:30,2,0.000,ALERT,211.70,300.87,59.986,1455507003,"274151322000052","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,597981.0,597981.0,11147,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507014,146125.00
02/14/2016 22:30,2,0.000,ALERT,212.61,301.17,60.012,1455507003,"201051344000585","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,320839.6,320839.6,22130,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507016,146126.00
02/14/2016 22:30,2,0.000,ALERT,212.38,301.17,59.975,1455507003,"201051344001230","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,319991.7,319991.7,21957,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507018,146127.00
02/14/2016 22:30,2,0.000,ALERT,213.06,302.07,59.975,1455507003,"201051344000582","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,313513.3,313513.3,22114,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507020,146128.00
02/14/2016 22:30,2,0.000,ALERT,212.16,301.17,59.981,1455507003,"201051344000955","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,324021.0,324021.0,22082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507022,146129.00
02/14/2016 22:30,2,0.000,ALERT,211.93,299.67,59.981,1455507003,"274151322000094","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,480697.4,480697.4,11545,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507023,146130.00
02/14/2016 22:30,2,0.000,ALERT,213.29,303.58,59.986,1455507003,"201051344000579","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,324611.1,324611.1,17526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507025,146131.00
02/14/2016 22:30,2,0.000,ALERT,212.61,301.77,59.991,1455507003,"201051344000890","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,321461.2,321461.2,22061,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507027,146132.00
02/14/2016 22:30,2,0.000,ALERT,212.61,301.17,59.949,1455507003,"201051344000438","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,323628.7,323628.7,22092,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507029,146133.00
02/14/2016 22:30,2,0.000,ALERT,212.83,300.87,60.018,1455507003,"201051344000417","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,317408.4,317408.4,22214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507030,146134.00
02/14/2016 22:30,2,0.000,ALERT,212.16,300.87,59.986,1455507003,"274151322000083","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,592176.6,592176.6,11181,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507032,146135.00
02/14/2016 22:30,2,0.000,ALERT,212.61,300.57,59.991,1455507003,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,629355.8,629355.8,11199,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507034,146136.00
02/14/2016 22:30,2,0.000,ALERT,213.51,303.58,59.981,1455507003,"201051344000868","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,309513.8,309513.8,17327,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507036,146137.00
02/14/2016 22:30,2,0.000,ALERT,211.93,301.17,59.981,1455507003,"274151322000095","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,622339.0,622339.0,11071,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507038,146138.00
02/14/2016 22:30,2,0.000,ALERT,213.29,302.98,59.986,1455507003,"201051344000988","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,307895.6,307895.6,17604,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507040,146139.00
02/14/2016 22:30,2,0.000,ALERT,212.38,300.57,59.986,1455507003,"201051344001025","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,321036.2,321036.2,22122,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507042,146140.00
02/14/2016 22:30,2,0.000,ALERT,213.29,302.98,59.986,1455507003,"201051344000458","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,318283.0,318283.0,17534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507043,146141.00
02/14/2016 22:30,2,0.000,ALERT,213.96,302.98,59.981,1455507003,"201051344000853","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,316532.1,316532.1,17210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507045,146142.00
02/14/2016 22:30,2,0.000,ALERT,213.06,301.17,59.986,1455507003,"201051344000685","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,323484.2,323484.2,21969,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507047,146143.00
02/14/2016 22:30,2,0.000,ALERT,212.61,300.57,59.944,1455507003,"201051344000917","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,321051.8,321051.8,21945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507049,146144.00
02/14/2016 22:30,2,0.000,ALERT,212.83,301.17,59.981,1455507003,"201051344001145","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,325190.7,325190.7,21868,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507051,146145.00
02/14/2016 22:30,2,0.000,ALERT,212.61,300.57,60.007,1455507003,"201051344000651","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,317405.8,317405.8,22157,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507052,146146.00
02/14/2016 22:30,2,0.000,ALERT,211.70,299.37,59.975,1455507003,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,574612.3,574612.3,10904,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507054,146147.00
02/14/2016 22:30,2,0.000,ALERT,212.83,299.37,59.986,1455507003,"274151322000068","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,480855.5,480855.5,11697,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507056,146148.00
02/14/2016 22:30,2,0.000,ALERT,212.16,300.87,59.986,1455507003,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,314098.5,314098.5,22131,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507058,146149.00
02/14/2016 22:30,2,0.000,ALERT,212.83,303.58,59.991,1455507003,"201051344000594","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,320178.0,320178.0,17552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507060,146150.00
02/14/2016 22:30,2,0.000,ALERT,212.61,300.57,59.996,1455507003,"201051344001203","219011344069620",0.00,-6.00,0,299.67,305.68,0.0,0.0,0.000,320400.2,320400.2,22113,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507062,146151.00
02/14/2016 22:30,2,0.000,ALERT,211.93,300.87,59.996,1455507003,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,587067.9,587067.9,10934,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507063,146152.00
02/14/2016 22:30,2,0.000,ALERT,213.51,302.37,60.002,1455507003,"201051344000867","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,308977.6,308977.6,17564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507065,146153.00
02/14/2016 22:30,2,0.000,ALERT,212.38,301.17,59.996,1455507003,"201051344001093","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,319496.3,319496.3,21998,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507067,146154.00
02/14/2016 22:30,2,0.000,ALERT,213.06,302.98,59.981,1455507003,"201051344000900","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,324383.8,324383.8,17063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507069,146155.00
02/14/2016 22:30,2,0.000,ALERT,213.51,302.07,59.996,1455507003,"201051344000648","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,317368.0,317368.0,17288,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507071,146156.00
02/14/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1455507003,"201051344000569","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,325531.1,325531.1,17038,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507073,146157.00
02/14/2016 22:30,2,0.000,ALERT,213.29,302.98,60.012,1455507003,"201051344000983","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,318158.9,318158.9,17418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507074,146158.00
02/14/2016 22:30,2,0.000,ALERT,213.51,302.98,60.002,1455507003,"201051344001158","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,313723.0,313723.0,17586,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507076,146159.00
02/14/2016 22:30,2,0.000,ALERT,213.74,303.28,60.007,1455507003,"201051344000576","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,318909.0,318909.0,17119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507078,146160.00
02/14/2016 22:30,2,0.000,ALERT,211.93,299.07,59.991,1455507003,"274151322000087","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,562261.6,562261.6,10975,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507080,146161.00
02/14/2016 22:45,2,0.000,ALERT,213.51,302.68,59.996,1455507904,"201051344000645","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,318175.0,318175.0,17241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507906,146162.00
02/14/2016 22:45,2,0.000,ALERT,211.93,299.67,60.002,1455507904,"274151322000085","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,589936.4,589936.4,10958,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507908,146163.00
02/14/2016 22:45,2,0.000,ALERT,213.74,302.68,60.023,1455507904,"201051344000633","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,309753.3,309753.3,17597,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507910,146164.00
02/14/2016 22:45,2,0.000,ALERT,213.29,302.68,60.002,1455507904,"201051344000469","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,310578.7,310578.7,17602,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507911,146165.00
02/14/2016 22:45,2,0.000,ALERT,211.93,300.57,60.007,1455507904,"201051344000646","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,315989.8,315989.8,22129,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507913,146166.00
02/14/2016 22:45,2,0.000,ALERT,211.48,299.37,59.991,1455507904,"274151322000052","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,597981.0,597981.0,11149,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507915,146167.00
02/14/2016 22:45,2,0.000,ALERT,212.38,300.87,59.996,1455507904,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,320839.6,320839.6,22132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507917,146168.00
02/14/2016 22:45,2,0.000,ALERT,212.16,301.17,59.959,1455507904,"201051344001230","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,319991.7,319991.7,21959,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507919,146169.00
02/14/2016 22:45,2,0.000,ALERT,212.61,301.47,60.012,1455507904,"201051344000582","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,313513.3,313513.3,22116,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507921,146170.00
02/14/2016 22:45,2,0.000,ALERT,211.93,300.87,60.034,1455507904,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,324021.0,324021.0,22084,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507923,146171.00
02/14/2016 22:45,2,0.000,ALERT,211.70,299.07,60.007,1455507904,"274151322000094","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,480697.4,480697.4,11547,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507925,146172.00
02/14/2016 22:45,2,0.000,ALERT,213.06,303.58,60.002,1455507904,"201051344000579","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,324611.1,324611.1,17528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507927,146173.00
02/14/2016 22:45,2,0.000,ALERT,212.16,301.17,59.996,1455507904,"201051344000890","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,321461.2,321461.2,22063,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507928,146174.00
02/14/2016 22:45,2,0.000,ALERT,212.38,300.57,59.954,1455507904,"201051344000438","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,323628.7,323628.7,22094,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507930,146175.00
02/14/2016 22:45,2,0.000,ALERT,212.38,300.27,60.002,1455507904,"201051344000417","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,317408.4,317408.4,22216,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507932,146176.00
02/14/2016 22:45,2,0.000,ALERT,211.93,299.97,59.981,1455507904,"274151322000083","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,592176.6,592176.6,11183,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507934,146177.00
02/14/2016 22:45,2,0.000,ALERT,212.38,299.67,59.981,1455507904,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,629355.8,629355.8,11201,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507936,146178.00
02/14/2016 22:45,2,0.000,ALERT,213.06,304.18,60.002,1455507904,"201051344000868","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,309513.8,309513.8,17329,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507937,146179.00
02/14/2016 22:45,2,0.000,ALERT,211.93,300.87,60.002,1455507904,"274151322000095","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,622339.0,622339.0,11073,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507939,146180.00
02/14/2016 22:45,2,0.000,ALERT,213.06,303.28,60.002,1455507904,"201051344000988","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,307895.6,307895.6,17606,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507941,146181.00
02/14/2016 22:45,2,0.000,ALERT,211.93,299.97,60.007,1455507904,"201051344001025","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,321036.2,321036.2,22124,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507943,146182.00
02/14/2016 22:45,2,0.000,ALERT,213.06,303.28,59.996,1455507904,"201051344000458","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,318283.0,318283.0,17536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507945,146183.00
02/14/2016 22:45,2,0.000,ALERT,213.74,302.98,60.018,1455507904,"201051344000853","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,316532.1,316532.1,17212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507946,146184.00
02/14/2016 22:45,2,0.000,ALERT,212.61,300.87,60.034,1455507904,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,323484.2,323484.2,21971,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507948,146185.00
02/14/2016 22:45,2,0.000,ALERT,212.61,300.27,59.949,1455507904,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,321051.8,321051.8,21947,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507950,146186.00
02/14/2016 22:45,2,0.000,ALERT,212.61,300.87,59.991,1455507904,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,325190.7,325190.7,21870,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507952,146187.00
02/14/2016 22:45,2,0.000,ALERT,212.16,299.97,59.996,1455507904,"201051344000651","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,317405.8,317405.8,22159,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507954,146188.00
02/14/2016 22:45,2,0.000,ALERT,211.25,299.37,59.986,1455507904,"274151322000088","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,574612.3,574612.3,10906,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507956,146189.00
02/14/2016 22:45,2,0.000,ALERT,212.61,299.07,59.991,1455507904,"274151322000068","219011344069620",0.00,-4.00,0,297.87,300.87,0.0,0.0,0.000,480855.5,480855.5,11699,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507958,146190.00
02/14/2016 22:45,2,0.000,ALERT,211.93,300.57,59.991,1455507904,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,314098.5,314098.5,22133,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507959,146191.00
02/14/2016 22:45,2,0.000,ALERT,212.83,303.58,59.991,1455507904,"201051344000594","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,320178.0,320178.0,17554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507961,146192.00
02/14/2016 22:45,2,0.000,ALERT,212.38,300.27,59.996,1455507904,"201051344001203","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,320400.2,320400.2,22115,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507963,146193.00
02/14/2016 22:45,2,0.000,ALERT,211.48,299.97,59.949,1455507904,"274151322000054","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,587067.9,587067.9,10936,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507965,146194.00
02/14/2016 22:45,2,0.000,ALERT,213.51,302.37,59.996,1455507904,"201051344000867","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,308977.6,308977.6,17566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507967,146195.00
02/14/2016 22:45,2,0.000,ALERT,212.16,300.87,59.991,1455507904,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,319496.3,319496.3,22000,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507969,146196.00
02/14/2016 22:45,2,0.000,ALERT,213.06,302.68,59.991,1455507904,"201051344000900","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,324383.8,324383.8,17065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507970,146197.00
02/14/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1455507904,"201051344000648","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,317368.0,317368.0,17290,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507972,146198.00
02/14/2016 22:45,2,0.000,ALERT,213.29,303.58,59.996,1455507904,"201051344000569","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,325531.1,325531.1,17040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507974,146199.00
02/14/2016 22:45,2,0.000,ALERT,213.06,302.98,59.986,1455507904,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,318158.9,318158.9,17420,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507976,146200.00
02/14/2016 22:45,2,0.000,ALERT,213.29,302.68,59.991,1455507904,"201051344001158","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,313723.0,313723.0,17588,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455507978,146201.00
02/14/2016 22:45,2,0.000,ALERT,213.74,303.58,59.991,1455507904,"201051344000576","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,318909.0,318909.0,17121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507979,146202.00
02/14/2016 22:45,2,0.000,ALERT,211.93,299.07,59.981,1455507904,"274151322000087","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,562261.6,562261.6,10977,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455507981,146203.00
02/14/2016 23:00,2,0.000,ALERT,213.74,302.68,59.996,1455508804,"201051344000645","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,318175.0,318175.0,17243,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508806,146204.00
02/14/2016 23:00,2,0.000,ALERT,212.16,299.97,59.981,1455508804,"274151322000085","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,589936.4,589936.4,10960,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508808,146205.00
02/14/2016 23:00,2,0.000,ALERT,213.96,302.68,59.981,1455508804,"201051344000633","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,309753.3,309753.3,17599,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508810,146206.00
02/14/2016 23:00,2,0.000,ALERT,213.51,302.98,59.970,1455508804,"201051344000469","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,310578.7,310578.7,17604,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508812,146207.00
02/14/2016 23:00,2,0.000,ALERT,212.38,301.17,59.938,1455508804,"201051344000646","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,315989.8,315989.8,22131,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508814,146208.00
02/14/2016 23:00,2,0.000,ALERT,211.93,299.97,59.954,1455508804,"274151322000052","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,597981.0,597981.0,11151,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508815,146209.00
02/14/2016 23:00,2,0.000,ALERT,212.61,301.17,59.975,1455508804,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,320839.6,320839.6,22134,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508817,146210.00
02/14/2016 23:00,2,0.000,ALERT,212.61,301.17,59.986,1455508804,"201051344001230","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,319991.7,319991.7,21961,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508819,146211.00
02/14/2016 23:00,2,0.000,ALERT,213.06,301.77,59.954,1455508804,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,313513.3,313513.3,22118,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508821,146212.00
02/14/2016 23:00,2,0.000,ALERT,211.93,300.57,60.023,1455508804,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,324021.0,324021.0,22086,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508823,146213.00
02/14/2016 23:00,2,0.000,ALERT,212.16,299.67,59.991,1455508804,"274151322000094","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,480697.4,480697.4,11549,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508824,146214.00
02/14/2016 23:00,2,0.000,ALERT,213.51,303.58,59.954,1455508804,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,324611.1,324611.1,17530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508826,146215.00
02/14/2016 23:00,2,0.000,ALERT,212.38,301.17,59.991,1455508804,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,321461.2,321461.2,22065,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508828,146216.00
02/14/2016 23:00,2,0.000,ALERT,212.61,300.87,59.986,1455508804,"201051344000438","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,323628.7,323628.7,22096,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508830,146217.00
02/14/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1455508804,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,317408.4,317408.4,22218,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508832,146218.00
02/14/2016 23:00,2,0.000,ALERT,212.38,300.57,59.986,1455508804,"274151322000083","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,592176.6,592176.6,11185,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508833,146219.00
02/14/2016 23:00,2,0.000,ALERT,212.83,299.67,59.986,1455508804,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,629355.8,629355.8,11203,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508835,146220.00
02/14/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1455508804,"201051344000868","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,309513.8,309513.8,17331,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508837,146221.00
02/14/2016 23:00,2,0.000,ALERT,212.38,301.47,60.007,1455508804,"274151322000095","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,622339.0,622339.0,11075,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508839,146222.00
02/14/2016 23:00,2,0.000,ALERT,213.06,302.98,59.975,1455508804,"201051344000988","219011344069620",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,307895.6,307895.6,17608,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508841,146223.00
02/14/2016 23:00,2,0.000,ALERT,212.38,299.97,60.023,1455508804,"201051344001025","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,321036.2,321036.2,22126,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508843,146224.00
02/14/2016 23:00,2,0.000,ALERT,213.29,303.28,59.981,1455508804,"201051344000458","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,318283.0,318283.0,17538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508845,146225.00
02/14/2016 23:00,2,0.000,ALERT,213.96,302.98,59.996,1455508804,"201051344000853","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,316532.1,316532.1,17214,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508847,146226.00
02/14/2016 23:00,2,0.000,ALERT,212.83,300.87,59.991,1455508804,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,323484.2,323484.2,21973,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508848,146227.00
02/14/2016 23:00,2,0.000,ALERT,212.83,300.57,59.975,1455508804,"201051344000917","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,321051.8,321051.8,21949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508850,146228.00
02/14/2016 23:00,2,0.000,ALERT,212.61,301.17,59.949,1455508804,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,325190.7,325190.7,21872,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508852,146229.00
02/14/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1455508804,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,317405.8,317405.8,22161,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508854,146230.00
02/14/2016 23:00,2,0.000,ALERT,211.70,299.97,59.986,1455508804,"274151322000088","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,574612.3,574612.3,10908,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508856,146231.00
02/14/2016 23:00,2,0.000,ALERT,212.83,299.37,59.975,1455508804,"274151322000068","219011344069620",0.00,-4.00,0,297.57,300.57,0.0,0.0,0.000,480855.5,480855.5,11701,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508857,146232.00
02/14/2016 23:00,2,0.000,ALERT,212.16,300.87,59.991,1455508804,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,314098.5,314098.5,22135,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508859,146233.00
02/14/2016 23:00,2,0.000,ALERT,213.06,303.58,59.981,1455508804,"201051344000594","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,320178.0,320178.0,17556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508861,146234.00
02/14/2016 23:00,2,0.000,ALERT,212.38,300.27,59.981,1455508804,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,320400.2,320400.2,22117,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508863,146235.00
02/14/2016 23:00,2,0.000,ALERT,212.16,300.57,59.975,1455508804,"274151322000054","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,587067.9,587067.9,10938,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508865,146236.00
02/14/2016 23:00,2,0.000,ALERT,213.74,302.68,59.981,1455508804,"201051344000867","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,308977.6,308977.6,17568,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508866,146237.00
02/14/2016 23:00,2,0.000,ALERT,212.38,300.87,59.938,1455508804,"201051344001093","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,319496.3,319496.3,22002,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508868,146238.00
02/14/2016 23:00,2,0.000,ALERT,213.06,302.98,59.970,1455508804,"201051344000900","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,324383.8,324383.8,17067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508870,146239.00
02/14/2016 23:00,2,0.000,ALERT,213.51,302.37,59.975,1455508804,"201051344000648","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,317368.0,317368.0,17292,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508872,146240.00
02/14/2016 23:00,2,0.000,ALERT,213.51,303.88,59.986,1455508804,"201051344000569","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,325531.1,325531.1,17042,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508874,146241.00
