ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/14/2016 23:00,2,0.000,ALERT,213.29,303.28,59.981,1455508804,"201051344000983","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,318158.9,318158.9,17422,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455508875,146242.00
02/14/2016 23:00,2,0.000,ALERT,213.51,302.98,59.986,1455508804,"201051344001158","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,313723.0,313723.0,17590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508877,146243.00
02/14/2016 23:00,2,0.000,ALERT,213.96,303.58,59.954,1455508804,"201051344000576","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,318909.0,318909.0,17123,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508879,146244.00
02/14/2016 23:00,2,0.000,ALERT,212.38,299.37,59.965,1455508804,"274151322000087","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,562261.6,562261.6,10979,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455508881,146245.00
02/14/2016 23:15,2,0.000,ALERT,213.96,302.98,59.975,1455509706,"201051344000645","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,318175.0,318175.0,17245,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509708,146246.00
02/14/2016 23:15,2,0.000,ALERT,212.38,300.27,59.970,1455509706,"274151322000085","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,589936.4,589936.4,10962,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509710,146247.00
02/14/2016 23:15,2,0.000,ALERT,213.96,302.68,59.991,1455509706,"201051344000633","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,309753.3,309753.3,17601,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509712,146248.00
02/14/2016 23:15,2,0.000,ALERT,213.51,302.98,59.970,1455509706,"201051344000469","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,310578.7,310578.7,17606,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509714,146249.00
02/14/2016 23:15,2,0.000,ALERT,212.61,301.77,59.975,1455509706,"201051344000646","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,315989.8,315989.8,22133,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509715,146250.00
02/14/2016 23:15,2,0.000,ALERT,212.16,300.27,59.996,1455509706,"274151322000052","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,597981.0,597981.0,11153,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509717,146251.00
02/14/2016 23:15,2,0.000,ALERT,212.83,301.77,59.970,1455509706,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,320839.6,320839.6,22136,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509719,146252.00
02/14/2016 23:15,2,0.000,ALERT,212.61,302.07,59.970,1455509706,"201051344001230","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,319991.7,319991.7,21963,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509721,146253.00
02/14/2016 23:15,2,0.000,ALERT,213.06,302.37,59.975,1455509706,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,313513.3,313513.3,22120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509723,146254.00
02/14/2016 23:15,2,0.000,ALERT,212.38,301.47,59.975,1455509706,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,324021.0,324021.0,22088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509725,146255.00
02/14/2016 23:15,2,0.000,ALERT,212.38,299.97,60.002,1455509706,"274151322000094","219011344069620",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,480697.4,480697.4,11551,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509726,146256.00
02/14/2016 23:15,2,0.000,ALERT,213.51,303.58,60.018,1455509706,"201051344000579","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,324611.1,324611.1,17532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509728,146257.00
02/14/2016 23:15,2,0.000,ALERT,212.61,302.07,59.965,1455509706,"201051344000890","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,321461.2,321461.2,22067,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509730,146258.00
02/14/2016 23:15,2,0.000,ALERT,212.83,301.77,59.981,1455509706,"201051344000438","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,323628.7,323628.7,22098,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509732,146259.00
02/14/2016 23:15,2,0.000,ALERT,213.06,301.17,59.981,1455509706,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,317408.4,317408.4,22220,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509733,146260.00
02/14/2016 23:15,2,0.000,ALERT,212.38,300.87,59.970,1455509706,"274151322000083","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,592176.6,592176.6,11187,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509735,146261.00
02/14/2016 23:15,2,0.000,ALERT,213.06,301.17,59.986,1455509706,"274151322000076","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,629355.8,629355.8,11205,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509737,146262.00
02/14/2016 23:15,2,0.000,ALERT,213.51,303.58,60.028,1455509706,"201051344000868","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,309513.8,309513.8,17333,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509739,146263.00
02/14/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1455509706,"274151322000095","219011344069620",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,622339.0,622339.0,11077,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509741,146264.00
02/14/2016 23:15,2,0.000,ALERT,213.29,302.68,59.970,1455509706,"201051344000988","219011344069620",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,307895.6,307895.6,17610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509743,146265.00
02/14/2016 23:15,2,0.000,ALERT,212.61,300.87,59.981,1455509706,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,321036.2,321036.2,22128,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509744,146266.00
02/14/2016 23:15,2,0.000,ALERT,213.29,303.28,60.007,1455509706,"201051344000458","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,318283.0,318283.0,17540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509746,146267.00
02/14/2016 23:15,2,0.000,ALERT,213.96,302.68,59.991,1455509706,"201051344000853","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,316532.1,316532.1,17216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509748,146268.00
02/14/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1455509706,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,323484.2,323484.2,21975,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509750,146269.00
02/14/2016 23:15,2,0.000,ALERT,213.06,301.47,59.986,1455509706,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,321051.8,321051.8,21951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509752,146270.00
02/14/2016 23:15,2,0.000,ALERT,213.06,302.07,59.986,1455509706,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,325190.7,325190.7,21874,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509754,146271.00
02/14/2016 23:15,2,0.000,ALERT,212.83,301.17,59.981,1455509706,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,317405.8,317405.8,22163,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509755,146272.00
02/14/2016 23:15,2,0.000,ALERT,211.93,299.97,59.981,1455509706,"274151322000088","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,574612.3,574612.3,10910,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509757,146273.00
02/14/2016 23:15,2,0.000,ALERT,213.06,299.67,59.991,1455509706,"274151322000068","219011344069620",0.00,-4.00,0,298.77,301.77,0.0,0.0,0.000,480855.5,480855.5,11703,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509759,146274.00
02/14/2016 23:15,2,0.000,ALERT,212.38,301.77,60.034,1455509706,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,314098.5,314098.5,22137,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509761,146275.00
02/14/2016 23:15,2,0.000,ALERT,213.06,303.28,59.991,1455509706,"201051344000594","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,320178.0,320178.0,17558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509763,146276.00
02/14/2016 23:15,2,0.000,ALERT,212.61,300.87,59.991,1455509706,"201051344001203","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,320400.2,320400.2,22119,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509765,146277.00
02/14/2016 23:15,2,0.000,ALERT,211.93,300.27,59.986,1455509706,"274151322000054","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,587067.9,587067.9,10940,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509767,146278.00
02/14/2016 23:15,2,0.000,ALERT,213.51,302.37,60.023,1455509706,"201051344000867","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,308977.6,308977.6,17570,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509768,146279.00
02/14/2016 23:15,2,0.000,ALERT,212.61,301.77,59.991,1455509706,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,319496.3,319496.3,22004,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509770,146280.00
02/14/2016 23:15,2,0.000,ALERT,213.29,302.98,59.981,1455509706,"201051344000900","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,324383.8,324383.8,17069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455509772,146281.00
02/14/2016 23:15,2,0.000,ALERT,213.51,301.77,59.970,1455509706,"201051344000648","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,317368.0,317368.0,17294,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509774,146282.00
02/14/2016 23:15,2,0.000,ALERT,213.51,303.28,59.991,1455509706,"201051344000569","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,325531.1,325531.1,17044,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509776,146283.00
02/14/2016 23:15,2,0.000,ALERT,213.29,302.98,59.970,1455509706,"201051344000983","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,318158.9,318158.9,17424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509777,146284.00
02/14/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1455509706,"201051344001158","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,313723.0,313723.0,17592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509779,146285.00
02/14/2016 23:15,2,0.000,ALERT,213.96,303.58,59.986,1455509706,"201051344000576","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,318909.0,318909.0,17125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509781,146286.00
02/14/2016 23:15,2,0.000,ALERT,212.38,299.37,60.018,1455509706,"274151322000087","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,562261.6,562261.6,10981,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455509783,146287.00
02/14/2016 23:30,2,0.000,ALERT,214.19,303.58,59.970,1455510604,"201051344000645","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,318175.0,318175.0,17247,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510606,146288.00
02/14/2016 23:30,2,0.000,ALERT,212.61,300.87,59.959,1455510604,"274151322000085","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,589936.4,589936.4,10964,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510608,146289.00
02/14/2016 23:30,2,0.000,ALERT,214.19,303.58,59.970,1455510604,"201051344000633","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,309753.3,309753.3,17603,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510610,146290.00
02/14/2016 23:30,2,0.000,ALERT,213.74,303.88,59.975,1455510604,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,310578.7,310578.7,17608,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510612,146291.00
02/14/2016 23:30,2,0.000,ALERT,212.61,301.77,60.007,1455510604,"201051344000646","219011344069620",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,315989.8,315989.8,22135,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510614,146292.00
02/14/2016 23:30,2,0.000,ALERT,212.16,301.77,59.965,1455510604,"274151322000052","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,597981.0,597981.0,11155,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510615,146293.00
02/14/2016 23:30,2,0.000,ALERT,213.06,301.77,59.954,1455510604,"201051344000585","219011344069620",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,320839.6,320839.6,22138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510617,146294.00
02/14/2016 23:30,2,0.000,ALERT,212.83,302.07,59.981,1455510604,"201051344001230","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,319991.7,319991.7,21965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455510619,146295.00
02/14/2016 23:30,2,0.000,ALERT,213.29,302.37,59.970,1455510604,"201051344000582","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,313513.3,313513.3,22122,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510621,146296.00
02/14/2016 23:30,2,0.000,ALERT,212.61,301.47,59.975,1455510604,"201051344000955","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,324021.0,324021.0,22090,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510622,146297.00
02/14/2016 23:30,2,0.000,ALERT,212.61,300.27,59.965,1455510604,"274151322000094","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,480697.4,480697.4,11553,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455510625,146298.00
02/14/2016 23:30,2,0.000,ALERT,213.74,304.78,59.975,1455510604,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,324611.1,324611.1,17534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455510627,146299.00
02/14/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1455510604,"201051344000890","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,321461.2,321461.2,22069,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510628,146300.00
02/14/2016 23:30,2,0.000,ALERT,213.06,301.47,59.970,1455510604,"201051344000438","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,323628.7,323628.7,22100,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510630,146301.00
02/14/2016 23:30,2,0.000,ALERT,213.29,301.17,59.975,1455510604,"201051344000417","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,317408.4,317408.4,22222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510632,146302.00
02/14/2016 23:30,2,0.000,ALERT,212.61,301.47,59.965,1455510604,"274151322000083","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,592176.6,592176.6,11189,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510634,146303.00
02/14/2016 23:30,2,0.000,ALERT,213.29,301.17,59.981,1455510604,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,629355.8,629355.8,11207,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510636,146304.00
02/14/2016 23:30,2,0.000,ALERT,213.74,304.48,60.002,1455510604,"201051344000868","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,309513.8,309513.8,17335,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510638,146305.00
02/14/2016 23:30,2,0.000,ALERT,212.61,302.37,59.970,1455510604,"274151322000095","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,622339.0,622339.0,11079,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510639,146306.00
02/14/2016 23:30,2,0.000,ALERT,213.51,303.58,59.986,1455510604,"201051344000988","219011344069620",0.00,-5.00,0,297.87,304.78,0.0,0.0,0.000,307895.6,307895.6,17612,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510641,146307.00
02/14/2016 23:30,2,0.000,ALERT,212.83,300.87,59.975,1455510604,"201051344001025","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,321036.2,321036.2,22130,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510643,146308.00
02/14/2016 23:30,2,0.000,ALERT,213.51,303.88,59.975,1455510604,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,318283.0,318283.0,17542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510645,146309.00
02/14/2016 23:30,2,0.000,ALERT,214.41,303.58,59.959,1455510604,"201051344000853","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,316532.1,316532.1,17218,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510647,146310.00
02/14/2016 23:30,2,0.000,ALERT,213.29,301.77,59.975,1455510604,"201051344000685","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,323484.2,323484.2,21977,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510648,146311.00
02/14/2016 23:30,2,0.000,ALERT,213.06,301.17,59.938,1455510604,"201051344000917","219011344069620",0.00,-4.00,0,297.87,304.18,0.0,0.0,0.000,321051.8,321051.8,21953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455510650,146312.00
02/14/2016 23:30,2,0.000,ALERT,213.29,302.07,59.975,1455510604,"201051344001145","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,325190.7,325190.7,21876,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455510652,146313.00
02/14/2016 23:30,2,0.000,ALERT,213.06,300.87,60.007,1455510604,"201051344000651","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,317405.8,317405.8,22165,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455510654,146314.00
02/14/2016 23:30,2,0.000,ALERT,212.38,300.87,59.975,1455510604,"274151322000088","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,574612.3,574612.3,10912,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455510656,146315.00
02/14/2016 23:30,2,0.000,ALERT,213.29,300.57,59.975,1455510604,"274151322000068","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,480855.5,480855.5,11705,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510658,146316.00
02/14/2016 23:30,2,0.000,ALERT,212.61,301.47,59.986,1455510604,"201051344001135","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,314098.5,314098.5,22139,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510659,146317.00
02/14/2016 23:30,2,0.000,ALERT,213.29,304.18,59.965,1455510604,"201051344000594","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,320178.0,320178.0,17560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510661,146318.00
02/14/2016 23:30,2,0.000,ALERT,212.83,301.17,59.975,1455510604,"201051344001203","219011344069620",0.00,-6.00,0,299.07,305.68,0.0,0.0,0.000,320400.2,320400.2,22121,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510663,146319.00
02/14/2016 23:30,2,0.000,ALERT,212.38,301.47,59.975,1455510604,"274151322000054","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,587067.9,587067.9,10942,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510665,146320.00
02/14/2016 23:30,2,0.000,ALERT,213.96,303.28,59.981,1455510604,"201051344000867","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,308977.6,308977.6,17572,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510667,146321.00
02/14/2016 23:30,2,0.000,ALERT,212.83,301.47,59.965,1455510604,"201051344001093","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,319496.3,319496.3,22006,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510669,146322.00
02/14/2016 23:30,2,0.000,ALERT,213.51,303.88,59.981,1455510604,"201051344000900","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,324383.8,324383.8,17071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510671,146323.00
02/14/2016 23:30,2,0.000,ALERT,213.96,302.98,59.986,1455510604,"201051344000648","219011344069620",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,317368.0,317368.0,17296,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510672,146324.00
02/14/2016 23:30,2,0.000,ALERT,213.74,304.48,60.007,1455510604,"201051344000569","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,325531.1,325531.1,17046,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510674,146325.00
02/14/2016 23:30,2,0.000,ALERT,213.74,303.88,59.986,1455510604,"201051344000983","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,318158.9,318158.9,17426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455510676,146326.00
02/14/2016 23:30,2,0.000,ALERT,213.74,303.58,60.002,1455510604,"201051344001158","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,313723.0,313723.0,17594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510678,146327.00
02/14/2016 23:30,2,0.000,ALERT,214.19,304.18,60.007,1455510604,"201051344000576","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,318909.0,318909.0,17127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510680,146328.00
02/14/2016 23:30,2,0.000,ALERT,212.61,299.97,59.975,1455510604,"274151322000087","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,562261.6,562261.6,10983,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455510681,146329.00
02/14/2016 23:45,2,0.000,ALERT,213.06,302.07,59.991,1455511504,"201051344000645","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,318175.0,318175.0,17249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455511506,146330.00
02/14/2016 23:45,2,0.000,ALERT,211.70,299.67,59.986,1455511504,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,589936.4,589936.4,10966,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511508,146331.00
02/14/2016 23:45,2,0.000,ALERT,213.29,302.07,60.023,1455511504,"201051344000633","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,309753.3,309753.3,17605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455511510,146332.00
02/14/2016 23:45,2,0.000,ALERT,212.61,302.37,59.986,1455511504,"201051344000469","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,310578.7,310578.7,17610,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455511512,146333.00
02/14/2016 23:45,2,0.000,ALERT,211.70,300.57,59.991,1455511504,"201051344000646","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,315989.8,315989.8,22137,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511514,146334.00
02/14/2016 23:45,2,0.000,ALERT,211.48,300.57,59.975,1455511504,"274151322000052","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,597981.0,597981.0,11157,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511515,146335.00
02/14/2016 23:45,2,0.000,ALERT,211.93,300.57,59.970,1455511504,"201051344000585","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,320839.6,320839.6,22140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511517,146336.00
02/14/2016 23:45,2,0.000,ALERT,211.93,300.87,59.970,1455511504,"201051344001230","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,319991.7,319991.7,21967,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511519,146337.00
02/14/2016 23:45,2,0.000,ALERT,212.38,301.17,59.975,1455511504,"201051344000582","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,313513.3,313513.3,22124,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455511521,146338.00
02/14/2016 23:45,2,0.000,ALERT,211.70,300.57,59.996,1455511504,"201051344000955","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,324021.0,324021.0,22092,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455511523,146339.00
02/14/2016 23:45,2,0.000,ALERT,211.70,299.37,59.959,1455511504,"274151322000094","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,480697.4,480697.4,11555,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511524,146340.00
02/14/2016 23:45,2,0.000,ALERT,212.61,302.98,59.938,1455511504,"201051344000579","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,324611.1,324611.1,17536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511526,146341.00
02/14/2016 23:45,2,0.000,ALERT,211.70,300.87,59.981,1455511504,"201051344000890","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,321461.2,321461.2,22071,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455511528,146342.00
02/14/2016 23:45,2,0.000,ALERT,212.16,300.57,59.965,1455511504,"201051344000438","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,323628.7,323628.7,22102,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511530,146343.00
02/14/2016 23:45,2,0.000,ALERT,212.16,299.97,59.965,1455511504,"201051344000417","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,317408.4,317408.4,22224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511532,146344.00
02/14/2016 23:45,2,0.000,ALERT,211.70,299.97,59.959,1455511504,"274151322000083","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,592176.6,592176.6,11191,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511533,146345.00
02/14/2016 23:45,2,0.000,ALERT,212.38,299.97,59.981,1455511504,"274151322000076","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,629355.8,629355.8,11209,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511535,146346.00
02/14/2016 23:45,2,0.000,ALERT,212.61,302.68,59.996,1455511504,"201051344000868","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,309513.8,309513.8,17337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511537,146347.00
02/14/2016 23:45,2,0.000,ALERT,211.93,300.87,59.970,1455511504,"274151322000095","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,622339.0,622339.0,11081,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511539,146348.00
02/14/2016 23:45,2,0.000,ALERT,212.38,302.07,59.965,1455511504,"201051344000988","219011344069620",0.00,-5.00,0,298.47,305.08,0.0,0.0,0.000,307895.6,307895.6,17614,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511541,146349.00
02/14/2016 23:45,2,0.000,ALERT,211.70,299.67,59.965,1455511504,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,321036.2,321036.2,22132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511543,146350.00
02/14/2016 23:45,2,0.000,ALERT,212.38,302.37,59.970,1455511504,"201051344000458","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,318283.0,318283.0,17544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511545,146351.00
02/14/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1455511504,"201051344000853","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,316532.1,316532.1,17220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511546,146352.00
02/14/2016 23:45,2,0.000,ALERT,212.16,300.57,59.970,1455511504,"201051344000685","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,323484.2,323484.2,21979,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511548,146353.00
02/14/2016 23:45,2,0.000,ALERT,212.16,299.97,59.975,1455511504,"201051344000917","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,321051.8,321051.8,21955,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455511550,146354.00
02/14/2016 23:45,2,0.000,ALERT,212.38,300.87,59.970,1455511504,"201051344001145","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,325190.7,325190.7,21878,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511552,146355.00
02/14/2016 23:45,2,0.000,ALERT,212.16,299.97,59.965,1455511504,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,317405.8,317405.8,22167,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511554,146356.00
02/14/2016 23:45,2,0.000,ALERT,211.48,299.97,59.965,1455511504,"274151322000088","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,574612.3,574612.3,10914,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511556,146357.00
02/14/2016 23:45,2,0.000,ALERT,212.61,299.37,59.986,1455511504,"274151322000068","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,480855.5,480855.5,11707,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511557,146358.00
02/14/2016 23:45,2,0.000,ALERT,211.70,300.57,59.981,1455511504,"201051344001135","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,314098.5,314098.5,22141,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511559,146359.00
02/14/2016 23:45,2,0.000,ALERT,212.38,302.98,59.986,1455511504,"201051344000594","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,320178.0,320178.0,17562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455511561,146360.00
02/14/2016 23:45,2,0.000,ALERT,212.16,300.27,59.996,1455511504,"201051344001203","219011344069620",0.00,-6.00,0,298.47,305.08,0.0,0.0,0.000,320400.2,320400.2,22123,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511563,146361.00
02/14/2016 23:45,2,0.000,ALERT,211.48,300.57,59.981,1455511504,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,587067.9,587067.9,10944,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511565,146362.00
02/14/2016 23:45,2,0.000,ALERT,212.83,301.77,60.002,1455511504,"201051344000867","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,308977.6,308977.6,17574,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511566,146363.00
02/14/2016 23:45,2,0.000,ALERT,212.16,300.57,59.975,1455511504,"201051344001093","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,319496.3,319496.3,22008,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511568,146364.00
02/14/2016 23:45,2,0.000,ALERT,212.61,302.37,60.018,1455511504,"201051344000900","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,324383.8,324383.8,17073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511570,146365.00
02/14/2016 23:45,2,0.000,ALERT,212.83,302.07,59.965,1455511504,"201051344000648","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,317368.0,317368.0,17298,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511572,146366.00
02/14/2016 23:45,2,0.000,ALERT,212.83,303.28,59.986,1455511504,"201051344000569","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,325531.1,325531.1,17048,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511574,146367.00
02/14/2016 23:45,2,0.000,ALERT,212.61,302.68,59.986,1455511504,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,318158.9,318158.9,17428,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455511575,146368.00
02/14/2016 23:45,2,0.000,ALERT,212.83,302.37,59.991,1455511504,"201051344001158","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,313723.0,313723.0,17596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511577,146369.00
02/14/2016 23:45,2,0.000,ALERT,213.29,302.98,59.981,1455511504,"201051344000576","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,318909.0,318909.0,17129,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511579,146370.00
02/14/2016 23:45,2,0.000,ALERT,211.70,298.77,59.981,1455511504,"274151322000087","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,562261.6,562261.6,10985,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455511581,146371.00
